,VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F2),RPV Temperature(TE-2-3-69R),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2021/4/18 16:00,,21.9 ,,22.2 ,1.3 ,1.4 ,15.5 ,15.5 ,ND,1.4E-01,ND,1.3E-01,
2021/4/18 17:00,,21.9 ,,22.2 ,1.3 ,1.4 ,15.5 ,15.4 ,ND,1.3E-01,ND,1.3E-01,
2021/4/18 18:00,,21.9 ,,22.1 ,1.3 ,1.4 ,15.5 ,15.4 ,ND,1.4E-01,ND,1.3E-01,
2021/4/18 19:00,,21.9 ,,22.1 ,1.3 ,1.4 ,15.5 ,15.5 ,ND,1.3E-01,ND,1.3E-01,
2021/4/18 20:00,,21.9 ,,22.1 ,1.3 ,1.4 ,15.5 ,15.4 ,ND,1.3E-01,ND,1.3E-01,
2021/4/18 21:00,,21.9 ,,22.1 ,1.3 ,1.4 ,15.5 ,15.5 ,ND,1.3E-01,ND,1.3E-01,
2021/4/18 22:00,,21.9 ,,22.1 ,1.3 ,1.4 ,15.5 ,15.4 ,ND,1.3E-01,ND,1.3E-01,
2021/4/18 23:00,,21.9 ,,22.1 ,1.3 ,1.4 ,15.5 ,15.4 ,ND,1.3E-01,ND,1.3E-01,
2021/4/19 0:00,,21.9 ,,22.1 ,1.3 ,1.4 ,15.5 ,15.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/19 1:00,,21.9 ,,22.1 ,1.3 ,1.4 ,15.5 ,15.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/19 2:00,,21.9 ,,22.1 ,1.3 ,1.4 ,15.5 ,15.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/19 3:00,,21.9 ,,22.1 ,1.3 ,1.4 ,15.5 ,15.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/19 4:00,,21.9 ,,22.1 ,1.3 ,1.4 ,15.5 ,15.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/19 5:00,,21.9 ,,22.1 ,1.3 ,1.4 ,15.5 ,15.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/19 6:00,,21.9 ,,22.1 ,1.3 ,1.4 ,15.5 ,15.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/19 7:00,,21.9 ,,22.1 ,1.3 ,1.4 ,15.5 ,15.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/19 8:00,,21.9 ,,22.1 ,1.3 ,1.4 ,15.5 ,15.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/19 9:00,,21.9 ,,22.2 ,1.3 ,1.4 ,15.5 ,15.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/19 10:00,,21.9 ,,22.2 ,1.3 ,1.4 ,15.5 ,15.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/19 11:00,,21.9 ,,22.1 ,1.4 ,1.5 ,15.5 ,15.4 ,ND,1.3E-01,ND,1.3E-01,
2021/4/19 12:00,,21.9 ,,22.1 ,1.3 ,1.5 ,15.6 ,15.4 ,ND,1.4E-01,ND,1.3E-01,
2021/4/19 13:00,,21.9 ,,22.1 ,1.4 ,1.5 ,15.5 ,15.5 ,ND,1.4E-01,ND,1.3E-01,
2021/4/19 14:00,,21.9 ,,22.1 ,1.4 ,1.5 ,15.6 ,15.5 ,ND,1.4E-01,ND,1.3E-01,
2021/4/19 15:00,,21.9 ,,22.2 ,1.4 ,1.5 ,15.6 ,15.6 ,ND,1.3E-01,ND,1.3E-01,
2021/4/19 16:00,,21.9 ,,22.1 ,1.3 ,1.5 ,15.6 ,15.6 ,ND,1.4E-01,ND,1.3E-01,
2021/4/19 17:00,,21.9 ,,22.1 ,1.3 ,1.5 ,15.8 ,15.6 ,ND,1.4E-01,ND,1.3E-01,
2021/4/19 18:00,,21.9 ,,22.2 ,1.3 ,1.5 ,15.7 ,15.6 ,ND,1.4E-01,ND,1.3E-01,
2021/4/19 19:00,,21.9 ,,22.2 ,1.3 ,1.5 ,15.7 ,15.6 ,ND,1.4E-01,ND,1.3E-01,
2021/4/19 20:00,,21.9 ,,22.2 ,1.4 ,1.5 ,15.7 ,15.6 ,ND,1.3E-01,ND,1.3E-01,
2021/4/19 21:00,,21.9 ,,22.2 ,1.4 ,1.5 ,15.8 ,15.6 ,ND,1.3E-01,ND,1.3E-01,
2021/4/19 22:00,,21.9 ,,22.2 ,1.4 ,1.5 ,15.7 ,15.6 ,ND,1.3E-01,ND,1.3E-01,
2021/4/19 23:00,,21.9 ,,22.2 ,1.4 ,1.5 ,15.8 ,15.6 ,ND,1.4E-01,ND,1.3E-01,
2021/4/20 0:00,,21.9 ,,22.2 ,1.4 ,1.5 ,15.7 ,15.6 ,ND,1.3E-01,ND,1.3E-01,
2021/4/20 1:00,,21.9 ,,22.2 ,1.3 ,1.5 ,15.7 ,15.6 ,ND,1.3E-01,ND,1.3E-01,
2021/4/20 2:00,,21.9 ,,22.2 ,1.4 ,1.5 ,15.7 ,15.6 ,ND,1.4E-01,ND,1.3E-01,
2021/4/20 3:00,,22.0 ,,22.2 ,1.3 ,1.5 ,15.8 ,15.6 ,ND,1.4E-01,ND,1.3E-01,
2021/4/20 4:00,,21.9 ,,22.2 ,1.4 ,1.5 ,15.7 ,15.6 ,ND,1.3E-01,ND,1.3E-01,
2021/4/20 5:00,,21.9 ,,22.2 ,1.3 ,1.5 ,15.8 ,15.7 ,ND,1.3E-01,ND,1.3E-01,
2021/4/20 6:00,,21.9 ,,22.2 ,1.4 ,1.5 ,15.8 ,15.6 ,ND,1.3E-01,ND,1.3E-01,
2021/4/20 7:00,,21.9 ,,22.2 ,1.4 ,1.5 ,15.8 ,15.6 ,ND,1.4E-01,ND,1.3E-01,
2021/4/20 8:00,,22.0 ,,22.2 ,1.4 ,1.5 ,15.8 ,15.6 ,ND,1.4E-01,ND,1.3E-01,
2021/4/20 9:00,,22.0 ,,22.2 ,1.4 ,1.5 ,15.8 ,15.7 ,ND,1.3E-01,ND,1.3E-01,
2021/4/20 10:00,,22.0 ,,22.2 ,1.4 ,1.5 ,15.8 ,15.7 ,ND,1.3E-01,ND,1.3E-01,
2021/4/20 11:00,,22.0 ,,22.2 ,1.4 ,1.5 ,15.9 ,15.7 ,ND,1.4E-01,ND,1.3E-01,
2021/4/20 12:00,,22.0 ,,22.2 ,1.4 ,1.5 ,16.0 ,15.8 ,ND,1.4E-01,ND,1.3E-01,
2021/4/20 13:00,,22.0 ,,22.3 ,1.4 ,1.5 ,16.0 ,15.8 ,ND,1.4E-01,ND,1.3E-01,
2021/4/20 14:00,,22.0 ,,22.3 ,1.4 ,1.5 ,16.0 ,15.9 ,ND,1.3E-01,ND,1.3E-01,
2021/4/20 15:00,,22.0 ,,22.3 ,1.4 ,1.5 ,16.1 ,16.0 ,ND,1.4E-01,ND,1.3E-01,
2021/4/20 16:00,,22.0 ,,22.3 ,1.4 ,1.5 ,16.1 ,16.0 ,ND,1.4E-01,ND,1.3E-01,
2021/4/20 17:00,,22.0 ,,22.3 ,1.4 ,1.5 ,16.1 ,16.0 ,ND,1.4E-01,ND,1.3E-01,
2021/4/20 18:00,,22.0 ,,22.3 ,1.4 ,1.5 ,16.1 ,16.1 ,ND,1.4E-01,ND,1.3E-01,
2021/4/20 19:00,,22.0 ,,22.3 ,1.4 ,1.5 ,16.1 ,16.1 ,ND,1.4E-01,ND,1.3E-01,
2021/4/20 20:00,,22.0 ,,22.4 ,1.4 ,1.5 ,16.1 ,16.1 ,ND,1.4E-01,ND,1.3E-01,
2021/4/20 21:00,,22.0 ,,22.4 ,1.4 ,1.5 ,16.2 ,16.1 ,ND,1.4E-01,ND,1.3E-01,
2021/4/20 22:00,,22.0 ,,22.4 ,1.4 ,1.5 ,16.2 ,16.1 ,ND,1.4E-01,ND,1.3E-01,
2021/4/20 23:00,,22.0 ,,22.4 ,1.4 ,1.5 ,16.2 ,16.1 ,ND,1.4E-01,ND,1.3E-01,
2021/4/21 0:00,,22.0 ,,22.4 ,1.4 ,1.5 ,16.2 ,16.1 ,ND,1.4E-01,ND,1.3E-01,
2021/4/21 1:00,,22.0 ,,22.4 ,1.4 ,1.5 ,16.2 ,16.1 ,ND,1.4E-01,ND,1.3E-01,
2021/4/21 2:00,,22.0 ,,22.4 ,1.4 ,1.5 ,16.2 ,16.0 ,ND,1.4E-01,ND,1.3E-01,
2021/4/21 3:00,,22.0 ,,22.4 ,1.4 ,1.5 ,16.2 ,16.1 ,ND,1.4E-01,ND,1.3E-01,
2021/4/21 4:00,,22.0 ,,22.4 ,1.4 ,1.5 ,16.2 ,16.1 ,ND,1.4E-01,ND,1.3E-01,
2021/4/21 5:00,,22.0 ,,22.4 ,1.3 ,1.5 ,16.2 ,16.1 ,ND,1.4E-01,ND,1.3E-01,
2021/4/21 6:00,,22.0 ,,22.4 ,1.3 ,1.5 ,16.2 ,16.1 ,ND,1.4E-01,ND,1.3E-01,
2021/4/21 7:00,,22.0 ,,22.4 ,1.3 ,1.5 ,16.1 ,16.1 ,ND,1.4E-01,ND,1.3E-01,
2021/4/21 8:00,,22.0 ,,22.5 ,1.3 ,1.5 ,16.2 ,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/4/21 9:00,,22.0 ,,22.5 ,1.3 ,1.5 ,16.3 ,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/4/21 10:00,,22.0 ,,22.5 ,1.3 ,1.5 ,16.3 ,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/4/21 11:00,,22.1 ,,22.5 ,1.3 ,1.5 ,16.3 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/21 12:00,,22.1 ,,22.5 ,1.3 ,1.5 ,16.3 ,16.2 ,ND,1.4E-01,ND,1.3E-01,
2021/4/21 13:00,,22.0 ,,22.5 ,1.3 ,1.5 ,16.4 ,16.2 ,ND,1.4E-01,ND,1.3E-01,
2021/4/21 14:00,,22.1 ,,22.5 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/21 15:00,,22.1 ,,22.5 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/21 16:00,,22.1 ,,22.6 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/21 17:00,,22.1 ,,22.6 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.4E-01,ND,1.3E-01,
2021/4/21 18:00,,22.1 ,,22.6 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/21 19:00,,22.1 ,,22.6 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/21 20:00,,22.1 ,,22.7 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.4E-01,ND,1.3E-01,
2021/4/21 21:00,,22.1 ,,22.7 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/21 22:00,,22.1 ,,22.7 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.4E-01,ND,1.3E-01,
2021/4/21 23:00,,22.1 ,,22.7 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/22 0:00,,22.1 ,,22.7 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/22 1:00,,22.1 ,,22.7 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/22 2:00,,22.1 ,,22.7 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/22 3:00,,22.1 ,,22.7 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/22 4:00,,22.1 ,,22.7 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/22 5:00,,22.1 ,,22.7 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/22 6:00,,22.1 ,,22.7 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/22 7:00,,22.1 ,,22.7 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/22 8:00,,22.2 ,,22.7 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/22 9:00,,22.2 ,,22.8 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/22 10:00,,22.2 ,,22.8 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/22 11:00,,22.2 ,,22.8 ,1.3 ,1.5 ,16.4 ,16.4 ,ND,1.4E-01,ND,1.3E-01,
2021/4/22 12:00,,22.2 ,,22.8 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/22 13:00,,22.2 ,,22.8 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.4E-01,ND,1.3E-01,
2021/4/22 14:00,,22.2 ,,22.8 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/22 15:00,,22.2 ,,22.8 ,1.3 ,1.5 ,16.5 ,16.5 ,ND,1.3E-01,ND,1.3E-01,
2021/4/22 16:00,,22.2 ,,22.8 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/4/22 17:00,,22.2 ,,22.8 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/22 18:00,,22.2 ,,22.8 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.4E-01,ND,1.3E-01,
2021/4/22 19:00,,22.2 ,,22.8 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/22 20:00,,22.2 ,,22.8 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/4/22 21:00,,22.2 ,,22.8 ,1.3 ,1.5 ,16.4 ,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/4/22 22:00,,22.2 ,,22.8 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/22 23:00,,22.2 ,,22.8 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/23 0:00,,22.2 ,,22.9 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/23 1:00,,22.2 ,,22.9 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/23 2:00,,22.2 ,,22.9 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/23 3:00,,22.3 ,,22.9 ,1.3 ,1.5 ,16.3 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/23 4:00,,22.2 ,,22.9 ,1.3 ,1.5 ,16.4 ,16.2 ,ND,1.3E-01,ND,1.3E-01,
2021/4/23 5:00,,22.3 ,,22.9 ,1.3 ,1.5 ,16.3 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/23 6:00,,22.2 ,,22.9 ,1.3 ,1.5 ,16.3 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/23 7:00,,22.3 ,,22.9 ,1.3 ,1.5 ,16.3 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/23 8:00,,22.3 ,,22.9 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/23 9:00,,22.3 ,,22.9 ,1.3 ,1.5 ,16.3 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/23 10:00,,22.3 ,,22.9 ,1.3 ,1.5 ,16.3 ,16.2 ,ND,1.4E-01,ND,1.3E-01,
2021/4/23 11:00,,22.3 ,,22.9 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/23 12:00,,22.3 ,,22.9 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/23 13:00,,22.3 ,,22.9 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/23 14:00,,22.3 ,,22.9 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/23 15:00,,22.3 ,,22.9 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/23 16:00,,22.3 ,,22.9 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/4/23 17:00,,22.3 ,,22.9 ,1.3 ,1.5 ,16.4 ,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/4/23 18:00,,22.3 ,,22.9 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/23 19:00,,22.3 ,,22.9 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/23 20:00,,22.3 ,,22.9 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/23 21:00,,22.3 ,,22.9 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/23 22:00,,22.3 ,,22.9 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/23 23:00,,22.3 ,,22.9 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/24 0:00,,22.3 ,,22.9 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/24 1:00,,22.3 ,,22.9 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/24 2:00,,22.3 ,,22.9 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/24 3:00,,22.3 ,,22.9 ,1.3 ,1.5 ,16.3 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/24 4:00,,22.3 ,,22.9 ,1.3 ,1.5 ,16.3 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/24 5:00,,22.3 ,,22.9 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/24 6:00,,22.3 ,,22.9 ,1.3 ,1.5 ,16.3 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/24 7:00,,22.4 ,,22.9 ,1.3 ,1.5 ,16.3 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/24 8:00,,22.4 ,,23.0 ,1.3 ,1.5 ,16.3 ,16.2 ,ND,1.3E-01,ND,1.3E-01,
2021/4/24 9:00,,22.4 ,,23.0 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/24 10:00,,22.4 ,,23.0 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/24 11:00,,22.4 ,,23.0 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/24 12:00,,22.4 ,,23.0 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/24 13:00,,22.4 ,,23.0 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/24 14:00,,22.4 ,,23.0 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.4E-01,ND,1.3E-01,
2021/4/24 15:00,,22.4 ,,23.0 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/4/24 16:00,,22.4 ,,23.0 ,1.3 ,1.5 ,16.5 ,16.5 ,ND,1.4E-01,ND,1.3E-01,
2021/4/24 17:00,,22.4 ,,23.0 ,1.3 ,1.5 ,16.6 ,16.4 ,ND,1.4E-01,ND,1.3E-01,
2021/4/24 18:00,,22.4 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.4E-01,ND,1.3E-01,
2021/4/24 19:00,,22.4 ,,23.1 ,1.3 ,1.5 ,16.6 ,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/4/24 20:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.5 ,ND,1.4E-01,ND,1.3E-01,
2021/4/24 21:00,,22.4 ,,23.0 ,1.3 ,1.5 ,16.5 ,16.5 ,ND,1.4E-01,ND,1.3E-01,
2021/4/24 22:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.4E-01,ND,1.3E-01,
2021/4/24 23:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.5 ,ND,1.4E-01,ND,1.3E-01,
2021/4/25 0:00,,22.4 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.5 ,ND,1.4E-01,ND,1.3E-01,
2021/4/25 1:00,,22.4 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/4/25 2:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.4E-01,ND,1.3E-01,
2021/4/25 3:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.4E-01,ND,1.3E-01,
2021/4/25 4:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.4E-01,ND,1.3E-01,
2021/4/25 5:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.4E-01,ND,1.3E-01,
2021/4/25 6:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/4/25 7:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.4E-01,ND,1.3E-01,
2021/4/25 8:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.5 ,ND,1.4E-01,ND,1.3E-01,
2021/4/25 9:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.5 ,ND,1.4E-01,ND,1.3E-01,
2021/4/25 10:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.6 ,16.5 ,ND,1.3E-01,ND,1.3E-01,
2021/4/25 11:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.6 ,16.5 ,ND,1.4E-01,ND,1.3E-01,
2021/4/25 12:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.5 ,ND,1.3E-01,ND,1.3E-01,
2021/4/25 13:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.6 ,16.5 ,ND,1.4E-01,ND,1.3E-01,
2021/4/25 14:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.6 ,16.5 ,ND,1.4E-01,ND,1.3E-01,
2021/4/25 15:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.6 ,16.6 ,ND,1.4E-01,ND,1.3E-01,
2021/4/25 16:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.6 ,16.5 ,ND,1.4E-01,ND,1.3E-01,
2021/4/25 17:00,,22.5 ,,23.2 ,1.3 ,1.5 ,16.6 ,16.6 ,ND,1.4E-01,ND,1.3E-01,
2021/4/25 18:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.6 ,16.6 ,ND,1.3E-01,ND,1.3E-01,
2021/4/25 19:00,,22.5 ,,23.2 ,1.3 ,1.5 ,16.6 ,16.5 ,ND,1.3E-01,ND,1.3E-01,
2021/4/25 20:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.6 ,16.6 ,ND,1.4E-01,ND,1.3E-01,
2021/4/25 21:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.6 ,16.6 ,ND,1.4E-01,ND,1.3E-01,
2021/4/25 22:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.6 ,16.5 ,ND,1.4E-01,ND,1.3E-01,
2021/4/25 23:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.6 ,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/4/26 0:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.6 ,16.4 ,ND,1.4E-01,ND,1.3E-01,
2021/4/26 1:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.5 ,ND,1.3E-01,ND,1.3E-01,
2021/4/26 2:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/4/26 3:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.5 ,ND,1.3E-01,ND,1.3E-01,
2021/4/26 4:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.4E-01,ND,1.3E-01,
2021/4/26 5:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/26 6:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.4 ,16.4 ,ND,1.4E-01,ND,1.3E-01,
2021/4/26 7:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/26 8:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/26 9:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/26 10:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/26 11:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/26 12:00,,22.5 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/26 13:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/4/26 14:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.4E-01,ND,1.3E-01,
2021/4/26 15:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/26 16:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/4/26 17:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/4/26 18:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/26 19:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/26 20:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/26 21:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/26 22:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/26 23:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/27 0:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/27 1:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.3 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/27 2:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.3 ,16.2 ,ND,1.3E-01,ND,1.3E-01,
2021/4/27 3:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.3 ,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/4/27 4:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.3 ,16.2 ,ND,1.3E-01,ND,1.3E-01,
2021/4/27 5:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.2 ,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/4/27 6:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.2 ,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/4/27 7:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.2 ,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/4/27 8:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.3 ,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/4/27 9:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.3 ,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/4/27 10:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.2 ,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/4/27 11:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.2 ,16.1 ,ND,1.4E-01,ND,1.3E-01,
2021/4/27 12:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.3 ,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/4/27 13:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.3 ,16.2 ,ND,1.4E-01,ND,1.3E-01,
2021/4/27 14:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.3 ,16.1 ,ND,1.4E-01,ND,1.3E-01,
2021/4/27 15:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.3 ,16.2 ,ND,1.4E-01,ND,1.3E-01,
2021/4/27 16:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.3 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/27 17:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.3 ,16.2 ,ND,1.3E-01,ND,1.3E-01,
2021/4/27 18:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.3 ,16.2 ,ND,1.4E-01,ND,1.3E-01,
2021/4/27 19:00,,22.7 ,,23.1 ,1.3 ,1.5 ,16.3 ,16.2 ,ND,1.4E-01,ND,1.3E-01,
2021/4/27 20:00,,22.7 ,,23.1 ,1.3 ,1.5 ,16.3 ,16.2 ,ND,1.4E-01,ND,1.3E-01,
2021/4/27 21:00,,22.7 ,,23.1 ,1.3 ,1.5 ,16.2 ,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/4/27 22:00,,22.7 ,,23.1 ,1.3 ,1.5 ,16.3 ,16.2 ,ND,1.4E-01,ND,1.3E-01,
2021/4/27 23:00,,22.7 ,,23.1 ,1.3 ,1.5 ,16.3 ,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/4/28 0:00,,22.7 ,,23.1 ,1.3 ,1.5 ,16.3 ,16.2 ,ND,1.4E-01,ND,1.3E-01,
2021/4/28 1:00,,22.7 ,,23.1 ,1.3 ,1.5 ,16.3 ,16.1 ,ND,1.4E-01,ND,1.3E-01,
2021/4/28 2:00,,22.6 ,,23.1 ,1.3 ,1.5 ,16.3 ,16.1 ,ND,1.4E-01,ND,1.3E-01,
2021/4/28 3:00,,22.7 ,,23.1 ,1.3 ,1.5 ,16.2 ,16.1 ,ND,1.4E-01,ND,1.3E-01,
2021/4/28 4:00,,22.7 ,,23.1 ,1.3 ,1.5 ,16.2 ,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/4/28 5:00,,22.7 ,,23.1 ,1.3 ,1.5 ,16.1 ,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/4/28 6:00,,22.7 ,,23.1 ,1.3 ,1.5 ,16.2 ,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/4/28 7:00,,22.7 ,,23.1 ,1.3 ,1.5 ,16.1 ,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/4/28 8:00,,22.7 ,,23.1 ,1.3 ,1.5 ,16.2 ,16.0 ,ND,1.3E-01,ND,1.3E-01,
2021/4/28 9:00,,22.7 ,,23.1 ,1.3 ,1.5 ,16.1 ,16.1 ,ND,1.4E-01,ND,1.3E-01,
2021/4/28 10:00,,22.7 ,,23.1 ,1.3 ,1.5 ,16.2 ,16.1 ,ND,1.4E-01,ND,1.3E-01,
2021/4/28 11:00,,22.7 ,,23.1 ,1.2 ,1.5 ,16.3 ,16.2 ,ND,1.3E-01,ND,1.3E-01,
2021/4/28 12:00,,22.7 ,,23.1 ,1.3 ,1.5 ,16.3 ,16.2 ,ND,1.3E-01,ND,1.3E-01,
2021/4/28 13:00,,22.7 ,,23.1 ,1.3 ,1.5 ,16.3 ,16.2 ,ND,1.3E-01,ND,1.3E-01,
2021/4/28 14:00,,22.7 ,,23.1 ,1.3 ,1.5 ,16.3 ,16.2 ,ND,1.4E-01,ND,1.3E-01,
2021/4/28 15:00,,22.7 ,,23.1 ,1.3 ,1.5 ,16.3 ,16.1 ,ND,1.4E-01,ND,1.3E-01,
2021/4/28 16:00,,22.7 ,,23.1 ,1.3 ,1.5 ,16.3 ,16.2 ,ND,1.4E-01,ND,1.3E-01,
2021/4/28 17:00,,22.7 ,,23.1 ,1.3 ,1.5 ,16.3 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/28 18:00,,22.7 ,,23.2 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/28 19:00,,22.7 ,,23.2 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/28 20:00,,22.7 ,,23.2 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/28 21:00,,22.7 ,,23.2 ,1.3 ,1.5 ,16.4 ,16.2 ,ND,1.4E-01,ND,1.3E-01,
2021/4/28 22:00,,22.7 ,,23.2 ,1.3 ,1.5 ,16.3 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/28 23:00,,22.7 ,,23.2 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/29 0:00,,22.7 ,,23.2 ,1.3 ,1.5 ,16.3 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/29 1:00,,22.7 ,,23.2 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/29 2:00,,22.7 ,,23.3 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/29 3:00,,22.7 ,,23.3 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/29 4:00,,22.7 ,,23.2 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/29 5:00,,22.7 ,,23.3 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/29 6:00,,22.7 ,,23.3 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/29 7:00,,22.7 ,,23.3 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/29 8:00,,22.7 ,,23.3 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/29 9:00,,22.7 ,,23.3 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/29 10:00,,22.7 ,,23.3 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/29 11:00,,22.7 ,,23.3 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/29 12:00,,22.7 ,,23.3 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/29 13:00,,22.7 ,,23.3 ,1.3 ,1.5 ,16.3 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/29 14:00,,22.7 ,,23.3 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/29 15:00,,22.7 ,,23.3 ,1.3 ,1.5 ,16.3 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/29 16:00,,22.8 ,,23.3 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/29 17:00,,22.7 ,,23.3 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/29 18:00,,22.7 ,,23.4 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/29 19:00,,22.8 ,,23.4 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/4/29 20:00,,22.8 ,,23.4 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/29 21:00,,22.8 ,,23.5 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/29 22:00,,22.8 ,,23.5 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/4/29 23:00,,22.8 ,,23.5 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/30 0:00,,22.8 ,,23.5 ,1.3 ,1.5 ,16.4 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/30 1:00,,22.8 ,,23.5 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/30 2:00,,22.8 ,,23.5 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/4/30 3:00,,22.8 ,,23.6 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/30 4:00,,22.8 ,,23.6 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.4E-01,ND,1.3E-01,
2021/4/30 5:00,,22.8 ,,23.6 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/30 6:00,,22.8 ,,23.6 ,1.3 ,1.5 ,16.4 ,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/4/30 7:00,,22.8 ,,23.6 ,1.3 ,1.5 ,16.5 ,16.3 ,ND,1.4E-01,ND,1.3E-01,
2021/4/30 8:00,,22.8 ,,23.6 ,1.3 ,1.5 ,16.5 ,16.4 ,ND,1.4E-01,ND,1.3E-01,
2021/4/30 9:00,,22.8 ,,23.6 ,1.3 ,1.5 ,16.5 ,16.5 ,ND,1.3E-01,ND,1.3E-01,
2021/4/30 10:00,,22.8 ,,23.5 ,1.3 ,1.5 ,16.5 ,16.5 ,ND,1.3E-01,ND,1.3E-01,
2021/4/30 11:00,,22.8 ,,23.5 ,1.3 ,1.5 ,16.6 ,16.5 ,ND,1.4E-01,ND,1.3E-01,
2021/4/30 12:00,,22.8 ,,23.5 ,1.3 ,1.5 ,16.6 ,16.5 ,ND,1.4E-01,ND,1.3E-01,
2021/4/30 13:00,,22.8 ,,23.5 ,1.3 ,1.5 ,16.6 ,16.5 ,ND,1.3E-01,ND,1.3E-01,
2021/4/30 14:00,,22.8 ,,23.5 ,1.3 ,1.5 ,16.7 ,16.6 ,ND,1.4E-01,ND,1.3E-01,
2021/4/30 15:00,,22.8 ,,23.5 ,1.3 ,1.5 ,16.7 ,16.6 ,ND,1.3E-01,ND,1.3E-01,
2021/4/30 16:00,,22.8 ,,23.5 ,1.3 ,1.5 ,16.7 ,16.7 ,ND,1.4E-01,ND,1.3E-01,
2021/4/30 17:00,,22.8 ,,23.5 ,1.3 ,1.5 ,16.8 ,16.6 ,ND,1.4E-01,ND,1.3E-01,
2021/4/30 18:00,,22.8 ,,23.5 ,1.3 ,1.5 ,16.7 ,16.6 ,ND,1.3E-01,ND,1.3E-01,
2021/4/30 19:00,,22.8 ,,23.5 ,1.3 ,1.5 ,16.8 ,16.7 ,ND,1.4E-01,ND,1.3E-01,
2021/4/30 20:00,,22.8 ,,23.5 ,1.3 ,1.5 ,16.8 ,16.6 ,ND,1.4E-01,ND,1.3E-01,
2021/4/30 21:00,,22.8 ,,23.6 ,1.3 ,1.5 ,16.8 ,16.7 ,ND,1.4E-01,ND,1.3E-01,
2021/4/30 22:00,,22.8 ,,23.6 ,1.3 ,1.5 ,16.8 ,16.6 ,ND,1.4E-01,ND,1.3E-01,
2021/4/30 23:00,,22.8 ,,23.6 ,1.3 ,1.5 ,16.8 ,16.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/1 0:00,,22.8 ,,23.6 ,1.3 ,1.5 ,16.8 ,16.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/1 1:00,,22.8 ,,23.6 ,1.3 ,1.5 ,16.8 ,16.7 ,ND,1.4E-01,ND,1.3E-01,
2021/5/1 2:00,,22.8 ,,23.6 ,1.3 ,1.5 ,16.8 ,16.7 ,ND,1.4E-01,ND,1.3E-01,
2021/5/1 3:00,,22.8 ,,23.6 ,1.3 ,1.5 ,16.8 ,16.7 ,ND,1.3E-01,ND,1.3E-01,
2021/5/1 4:00,,22.8 ,,23.5 ,1.3 ,1.5 ,16.8 ,16.7 ,ND,1.4E-01,ND,1.3E-01,
2021/5/1 5:00,,22.8 ,,23.6 ,1.3 ,1.5 ,16.8 ,16.6 ,ND,1.4E-01,ND,1.3E-01,
2021/5/1 6:00,,22.8 ,,23.5 ,1.3 ,1.5 ,16.8 ,16.6 ,ND,1.4E-01,ND,1.3E-01,
2021/5/1 7:00,,22.8 ,,23.6 ,1.3 ,1.5 ,16.8 ,16.6 ,ND,1.4E-01,ND,1.3E-01,
2021/5/1 8:00,,22.8 ,,23.6 ,1.3 ,1.5 ,16.8 ,16.6 ,ND,1.4E-01,ND,1.3E-01,
2021/5/1 9:00,,22.8 ,,23.5 ,1.3 ,1.5 ,16.8 ,16.7 ,ND,1.4E-01,ND,1.3E-01,
2021/5/1 10:00,,22.9 ,,23.6 ,1.3 ,1.5 ,16.9 ,16.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/1 11:00,,22.8 ,,23.6 ,1.3 ,1.5 ,16.9 ,16.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/1 12:00,,22.8 ,,23.6 ,1.3 ,1.5 ,16.9 ,16.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/1 13:00,,22.9 ,,23.6 ,1.3 ,1.5 ,16.9 ,16.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/1 14:00,,22.9 ,,23.7 ,1.3 ,1.5 ,17.0 ,16.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/1 15:00,,22.9 ,,23.6 ,1.3 ,1.5 ,17.0 ,16.9 ,ND,1.4E-01,ND,1.3E-01,
2021/5/1 16:00,,22.9 ,,23.7 ,1.3 ,1.5 ,16.9 ,16.9 ,ND,1.4E-01,ND,1.3E-01,
2021/5/1 17:00,,22.9 ,,23.7 ,1.3 ,1.5 ,17.0 ,16.9 ,ND,1.3E-01,ND,1.3E-01,
2021/5/1 18:00,,22.9 ,,23.7 ,1.3 ,1.5 ,17.0 ,16.9 ,ND,1.4E-01,ND,1.3E-01,
2021/5/1 19:00,,22.9 ,,23.7 ,1.3 ,1.5 ,17.0 ,16.9 ,ND,1.4E-01,ND,1.3E-01,
2021/5/1 20:00,,22.9 ,,23.7 ,1.3 ,1.5 ,17.0 ,17.0 ,ND,1.3E-01,ND,1.3E-01,
2021/5/1 21:00,,22.9 ,,23.7 ,1.3 ,1.5 ,17.0 ,16.9 ,ND,1.4E-01,1.4E-01,1.3E-01,
2021/5/1 22:00,,22.9 ,,23.7 ,1.3 ,1.5 ,17.0 ,16.9 ,ND,1.4E-01,ND,1.3E-01,
2021/5/1 23:00,,22.9 ,,23.8 ,1.3 ,1.5 ,17.0 ,16.9 ,ND,1.4E-01,ND,1.3E-01,
2021/5/2 0:00,,22.9 ,,23.8 ,1.3 ,1.5 ,17.0 ,16.9 ,ND,1.3E-01,ND,1.3E-01,
2021/5/2 1:00,,22.9 ,,23.7 ,1.3 ,1.5 ,17.0 ,16.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/2 2:00,,22.9 ,,23.8 ,1.3 ,1.5 ,17.0 ,16.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/2 3:00,,22.9 ,,23.8 ,1.3 ,1.5 ,17.0 ,16.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/2 4:00,,22.9 ,,23.8 ,1.3 ,1.5 ,17.0 ,16.9 ,ND,1.4E-01,ND,1.3E-01,
2021/5/2 5:00,,22.9 ,,23.8 ,1.3 ,1.5 ,17.0 ,16.9 ,ND,1.4E-01,ND,1.3E-01,
2021/5/2 6:00,,22.9 ,,23.8 ,1.3 ,1.5 ,17.0 ,16.9 ,ND,1.4E-01,ND,1.3E-01,
2021/5/2 7:00,,22.9 ,,23.8 ,1.3 ,1.5 ,16.9 ,16.9 ,ND,1.4E-01,ND,1.3E-01,
2021/5/2 8:00,,22.9 ,,23.8 ,1.3 ,1.5 ,17.0 ,16.9 ,ND,1.4E-01,ND,1.3E-01,
2021/5/2 9:00,,22.9 ,,23.8 ,1.3 ,1.5 ,17.0 ,16.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/2 10:00,,22.9 ,,23.8 ,1.3 ,1.5 ,17.0 ,16.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/2 11:00,,22.9 ,,23.8 ,1.3 ,1.5 ,17.0 ,16.9 ,ND,1.3E-01,ND,1.3E-01,
2021/5/2 12:00,,22.9 ,,23.8 ,1.3 ,1.5 ,17.0 ,16.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/2 13:00,,22.9 ,,23.8 ,1.3 ,1.5 ,17.0 ,16.9 ,ND,1.4E-01,ND,1.3E-01,
2021/5/2 14:00,,22.9 ,,23.9 ,1.3 ,1.5 ,17.0 ,16.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/2 15:00,,22.9 ,,23.9 ,1.3 ,1.5 ,17.0 ,16.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/2 16:00,,22.9 ,,23.9 ,1.3 ,1.5 ,17.0 ,16.9 ,ND,1.4E-01,ND,1.3E-01,
2021/5/2 17:00,,22.9 ,,23.9 ,1.3 ,1.5 ,17.0 ,17.0 ,ND,1.3E-01,ND,1.3E-01,
2021/5/2 18:00,,22.9 ,,23.9 ,1.3 ,1.5 ,17.0 ,16.9 ,ND,1.4E-01,ND,1.3E-01,
2021/5/2 19:00,,22.9 ,,23.9 ,1.3 ,1.5 ,17.0 ,16.9 ,ND,1.4E-01,ND,1.3E-01,
2021/5/2 20:00,,22.9 ,,23.9 ,1.3 ,1.5 ,16.9 ,16.9 ,ND,1.3E-01,ND,1.3E-01,
2021/5/2 21:00,,22.9 ,,23.9 ,1.3 ,1.5 ,17.0 ,16.9 ,ND,1.4E-01,ND,1.3E-01,
2021/5/2 22:00,,23.0 ,,23.9 ,1.3 ,1.5 ,17.0 ,16.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/2 23:00,,23.0 ,,23.8 ,1.3 ,1.5 ,16.9 ,16.9 ,ND,1.3E-01,ND,1.3E-01,
2021/5/3 0:00,,23.0 ,,23.8 ,1.3 ,1.5 ,16.9 ,16.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/3 1:00,,23.0 ,,23.8 ,1.3 ,1.5 ,17.0 ,16.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/3 2:00,,23.0 ,,23.7 ,1.3 ,1.5 ,17.0 ,16.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/3 3:00,,23.0 ,,23.7 ,1.3 ,1.5 ,16.8 ,16.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/3 4:00,,23.0 ,,23.7 ,1.3 ,1.5 ,16.8 ,16.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/3 5:00,,23.0 ,,23.7 ,1.3 ,1.5 ,16.8 ,16.7 ,ND,1.4E-01,ND,1.3E-01,
2021/5/3 6:00,,23.0 ,,23.7 ,1.3 ,1.5 ,16.8 ,16.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/3 7:00,,23.0 ,,23.7 ,1.3 ,1.5 ,16.8 ,16.7 ,ND,1.4E-01,ND,1.3E-01,
2021/5/3 8:00,,23.0 ,,23.7 ,1.3 ,1.5 ,16.8 ,16.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/3 9:00,,23.0 ,,23.7 ,1.3 ,1.5 ,16.9 ,16.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/3 10:00,,23.0 ,,23.6 ,1.3 ,1.5 ,16.9 ,16.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/3 11:00,,23.0 ,,23.7 ,1.3 ,1.5 ,16.9 ,16.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/3 12:00,,23.0 ,,23.7 ,1.3 ,1.5 ,17.0 ,16.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/3 13:00,,23.0 ,,23.7 ,1.3 ,1.5 ,16.9 ,16.9 ,ND,1.4E-01,ND,1.3E-01,
2021/5/3 14:00,,23.0 ,,23.7 ,1.3 ,1.5 ,17.0 ,16.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/3 15:00,,23.0 ,,23.7 ,1.3 ,1.5 ,17.0 ,16.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/3 16:00,,23.0 ,,23.7 ,1.3 ,1.5 ,17.0 ,16.9 ,ND,1.3E-01,ND,1.3E-01,
2021/5/3 17:00,,23.0 ,,23.7 ,1.3 ,1.5 ,17.0 ,16.9 ,ND,1.3E-01,ND,1.3E-01,
2021/5/3 18:00,,23.0 ,,23.6 ,1.3 ,1.5 ,17.0 ,16.9 ,ND,1.4E-01,ND,1.3E-01,
2021/5/3 19:00,,23.0 ,,23.7 ,1.3 ,1.5 ,16.9 ,16.9 ,ND,1.4E-01,ND,1.3E-01,
2021/5/3 20:00,,23.1 ,,23.7 ,1.3 ,1.5 ,17.0 ,16.9 ,ND,1.3E-01,ND,1.3E-01,
2021/5/3 21:00,,23.1 ,,23.7 ,1.3 ,1.5 ,17.0 ,16.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/3 22:00,,23.1 ,,23.7 ,1.3 ,1.5 ,17.0 ,16.9 ,ND,1.4E-01,ND,1.3E-01,
2021/5/3 23:00,,23.1 ,,23.7 ,1.3 ,1.5 ,17.0 ,16.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/4 0:00,,23.1 ,,23.7 ,1.3 ,1.5 ,17.0 ,16.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/4 1:00,,23.1 ,,23.7 ,1.3 ,1.5 ,17.0 ,16.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/4 2:00,,23.1 ,,23.7 ,1.3 ,1.5 ,17.0 ,16.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/4 3:00,,23.1 ,,23.7 ,1.3 ,1.5 ,16.9 ,16.9 ,ND,1.4E-01,ND,1.3E-01,
2021/5/4 4:00,,23.1 ,,23.7 ,1.3 ,1.5 ,17.0 ,16.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/4 5:00,,23.1 ,,23.7 ,1.3 ,1.5 ,16.9 ,16.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/4 6:00,,23.1 ,,23.7 ,1.3 ,1.5 ,16.9 ,16.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/4 7:00,,23.1 ,,23.7 ,1.3 ,1.5 ,16.9 ,16.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/4 8:00,,23.1 ,,23.7 ,1.3 ,1.5 ,17.0 ,16.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/4 9:00,,23.1 ,,23.7 ,1.3 ,1.5 ,17.0 ,16.9 ,ND,1.4E-01,ND,1.3E-01,
2021/5/4 10:00,,23.1 ,,23.7 ,1.3 ,1.5 ,17.0 ,16.9 ,ND,1.3E-01,ND,1.3E-01,
2021/5/4 11:00,,23.1 ,,23.7 ,1.3 ,1.5 ,17.0 ,16.9 ,ND,1.4E-01,ND,1.3E-01,
2021/5/4 12:00,,23.1 ,,23.7 ,1.3 ,1.5 ,17.0 ,16.9 ,ND,1.4E-01,ND,1.3E-01,
2021/5/4 13:00,,23.1 ,,23.7 ,1.3 ,1.5 ,17.1 ,17.0 ,ND,1.4E-01,ND,1.3E-01,
2021/5/4 14:00,,23.1 ,,23.7 ,1.3 ,1.5 ,17.1 ,17.0 ,ND,1.3E-01,ND,1.3E-01,
2021/5/4 15:00,,23.1 ,,23.7 ,1.3 ,1.5 ,17.1 ,17.1 ,ND,1.4E-01,ND,1.3E-01,
2021/5/4 16:00,,23.1 ,,23.8 ,1.3 ,1.5 ,17.1 ,17.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/4 17:00,,23.1 ,,23.7 ,1.3 ,1.5 ,17.1 ,17.1 ,ND,1.4E-01,ND,1.3E-01,
2021/5/4 18:00,,23.1 ,,23.8 ,1.3 ,1.5 ,17.1 ,17.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/4 19:00,,23.1 ,,23.8 ,1.3 ,1.5 ,17.2 ,17.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/4 20:00,,23.1 ,,23.8 ,1.3 ,1.5 ,17.1 ,17.1 ,ND,1.4E-01,ND,1.3E-01,
2021/5/4 21:00,,23.1 ,,23.8 ,1.3 ,1.5 ,17.1 ,17.1 ,ND,1.4E-01,ND,1.3E-01,
2021/5/4 22:00,,23.1 ,,23.8 ,1.3 ,1.5 ,17.1 ,17.1 ,ND,1.4E-01,ND,1.3E-01,
2021/5/4 23:00,,23.1 ,,23.8 ,1.3 ,1.5 ,17.2 ,17.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/5 0:00,,23.1 ,,23.9 ,1.3 ,1.5 ,17.1 ,17.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/5 1:00,,23.1 ,,23.9 ,1.3 ,1.5 ,17.2 ,17.1 ,ND,1.4E-01,ND,1.3E-01,
2021/5/5 2:00,,23.1 ,,23.9 ,1.3 ,1.5 ,17.2 ,17.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/5 3:00,,23.1 ,,23.9 ,1.3 ,1.5 ,17.1 ,17.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/5 4:00,,23.1 ,,23.9 ,1.3 ,1.5 ,17.2 ,17.0 ,ND,1.3E-01,ND,1.3E-01,
2021/5/5 5:00,,23.1 ,,23.9 ,1.3 ,1.5 ,17.1 ,17.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/5 6:00,,23.1 ,,23.9 ,1.3 ,1.5 ,17.2 ,17.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/5 7:00,,23.1 ,,23.9 ,1.3 ,1.5 ,17.1 ,17.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/5 8:00,,23.1 ,,23.9 ,1.3 ,1.5 ,17.1 ,17.1 ,ND,1.4E-01,ND,1.3E-01,
2021/5/5 9:00,,23.1 ,,23.9 ,1.3 ,1.5 ,17.2 ,17.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/5 10:00,,23.1 ,,23.9 ,1.3 ,1.5 ,17.2 ,17.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/5 11:00,,23.1 ,,24.0 ,1.3 ,1.5 ,17.2 ,17.2 ,ND,1.4E-01,ND,1.3E-01,
2021/5/5 12:00,,23.1 ,,24.0 ,1.3 ,1.5 ,17.3 ,17.1 ,ND,1.4E-01,ND,1.3E-01,
2021/5/5 13:00,,23.2 ,,24.0 ,1.3 ,1.5 ,17.3 ,17.1 ,ND,1.4E-01,ND,1.3E-01,
2021/5/5 14:00,,23.2 ,,24.1 ,1.3 ,1.5 ,17.3 ,17.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/5 15:00,,23.2 ,,24.0 ,1.3 ,1.5 ,17.3 ,17.1 ,ND,1.4E-01,ND,1.3E-01,
2021/5/5 16:00,,23.2 ,,24.1 ,1.3 ,1.5 ,17.3 ,17.3 ,ND,1.3E-01,ND,1.3E-01,
2021/5/5 17:00,,23.2 ,,24.1 ,1.3 ,1.5 ,17.3 ,17.2 ,ND,1.4E-01,ND,1.3E-01,
2021/5/5 18:00,,23.2 ,,24.1 ,1.3 ,1.5 ,17.4 ,17.2 ,ND,1.3E-01,ND,1.3E-01,
2021/5/5 19:00,,23.2 ,,24.1 ,1.3 ,1.5 ,17.3 ,17.2 ,ND,1.4E-01,ND,1.3E-01,
2021/5/5 20:00,,23.2 ,,24.1 ,1.3 ,1.5 ,17.3 ,17.2 ,ND,1.3E-01,ND,1.3E-01,
2021/5/5 21:00,,23.2 ,,24.2 ,1.3 ,1.5 ,17.3 ,17.2 ,ND,1.4E-01,ND,1.3E-01,
2021/5/5 22:00,,23.2 ,,24.2 ,1.3 ,1.5 ,17.3 ,17.3 ,ND,1.4E-01,ND,1.3E-01,
2021/5/5 23:00,,23.2 ,,24.2 ,1.3 ,1.5 ,17.3 ,17.2 ,ND,1.3E-01,ND,1.3E-01,
2021/5/6 0:00,,23.2 ,,24.2 ,1.3 ,1.5 ,17.3 ,17.3 ,ND,1.4E-01,ND,1.3E-01,
2021/5/6 1:00,,23.2 ,,24.2 ,1.3 ,1.5 ,17.3 ,17.3 ,ND,1.3E-01,ND,1.3E-01,
2021/5/6 2:00,,23.2 ,,24.3 ,1.3 ,1.5 ,17.3 ,17.3 ,ND,1.4E-01,ND,1.3E-01,
2021/5/6 3:00,,23.2 ,,24.3 ,1.3 ,1.5 ,17.3 ,17.3 ,ND,1.3E-01,ND,1.3E-01,
2021/5/6 4:00,,23.2 ,,24.3 ,1.3 ,1.5 ,17.3 ,17.2 ,ND,1.3E-01,ND,1.3E-01,
2021/5/6 5:00,,23.2 ,,24.3 ,1.3 ,1.5 ,17.4 ,17.3 ,ND,1.4E-01,ND,1.3E-01,
2021/5/6 6:00,,23.2 ,,24.3 ,1.3 ,1.5 ,17.3 ,17.3 ,ND,1.4E-01,ND,1.3E-01,
2021/5/6 7:00,,23.2 ,,24.3 ,1.3 ,1.5 ,17.3 ,17.3 ,ND,1.4E-01,ND,1.3E-01,
2021/5/6 8:00,,23.2 ,,24.3 ,1.3 ,1.5 ,17.4 ,17.3 ,ND,1.4E-01,ND,1.3E-01,
2021/5/6 9:00,,23.3 ,,24.3 ,1.3 ,1.5 ,17.4 ,17.3 ,ND,1.4E-01,ND,1.3E-01,
2021/5/6 10:00,,23.2 ,,24.3 ,1.3 ,1.5 ,17.4 ,17.3 ,-,-,ND,1.3E-01,
2021/5/6 11:00,,23.2 ,,24.3 ,1.3 ,1.5 ,17.5 ,17.3 ,-,-,ND,1.3E-01,
2021/5/6 12:00,,23.3 ,,24.3 ,1.3 ,1.5 ,17.5 ,17.4 ,-,-,ND,1.3E-01,
2021/5/6 13:00,,23.3 ,,24.3 ,1.3 ,1.5 ,17.5 ,17.4 ,ND,1.4E-01,ND,1.3E-01,
2021/5/6 14:00,,23.3 ,,24.3 ,1.3 ,1.5 ,17.5 ,17.4 ,ND,1.3E-01,ND,1.3E-01,
2021/5/6 15:00,,23.3 ,,24.3 ,1.3 ,1.5 ,17.6 ,17.5 ,-,-,ND,1.3E-01,
2021/5/6 16:00,,23.3 ,,24.3 ,1.3 ,1.5 ,17.5 ,17.5 ,-,-,ND,1.3E-01,
2021/5/6 17:00,,23.3 ,,24.4 ,1.3 ,1.5 ,17.6 ,17.6 ,-,-,ND,1.3E-01,
2021/5/6 18:00,,23.3 ,,24.4 ,1.3 ,1.5 ,17.6 ,17.5 ,ND,1.4E-01,ND,1.3E-01,
2021/5/6 19:00,,23.3 ,,24.4 ,1.3 ,1.5 ,17.6 ,17.5 ,ND,1.3E-01,ND,1.3E-01,
2021/5/6 20:00,,23.3 ,,24.4 ,1.2 ,1.5 ,17.6 ,17.5 ,ND,1.3E-01,ND,1.3E-01,
2021/5/6 21:00,,23.3 ,,24.4 ,1.2 ,1.5 ,17.6 ,17.5 ,ND,1.3E-01,ND,1.3E-01,
2021/5/6 22:00,,23.3 ,,24.4 ,1.3 ,1.5 ,17.5 ,17.5 ,ND,1.3E-01,ND,1.3E-01,
2021/5/6 23:00,,23.3 ,,24.4 ,1.3 ,1.5 ,17.6 ,17.6 ,ND,1.4E-01,ND,1.3E-01,
2021/5/7 0:00,,23.3 ,,24.4 ,1.3 ,1.5 ,17.5 ,17.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/7 1:00,,23.3 ,,24.4 ,1.3 ,1.5 ,17.6 ,17.5 ,ND,1.4E-01,ND,1.3E-01,
2021/5/7 2:00,,23.3 ,,24.4 ,1.3 ,1.5 ,17.6 ,17.5 ,ND,1.4E-01,ND,1.3E-01,
2021/5/7 3:00,,23.3 ,,24.4 ,1.3 ,1.5 ,17.6 ,17.5 ,ND,1.3E-01,ND,1.3E-01,
2021/5/7 4:00,,23.3 ,,24.4 ,1.3 ,1.5 ,17.6 ,17.5 ,ND,1.3E-01,ND,1.3E-01,
2021/5/7 5:00,,23.3 ,,24.4 ,1.3 ,1.5 ,17.6 ,17.5 ,ND,1.3E-01,ND,1.3E-01,
2021/5/7 6:00,,23.3 ,,24.4 ,1.3 ,1.5 ,17.6 ,17.5 ,ND,1.3E-01,ND,1.3E-01,
2021/5/7 7:00,,23.3 ,,24.4 ,1.3 ,1.5 ,17.6 ,17.6 ,ND,1.4E-01,ND,1.3E-01,
2021/5/7 8:00,,23.3 ,,24.4 ,1.3 ,1.5 ,17.6 ,17.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/7 9:00,,23.3 ,,24.4 ,1.3 ,1.5 ,17.6 ,17.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/7 10:00,,23.3 ,,24.4 ,1.3 ,1.5 ,17.7 ,17.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/7 11:00,,23.3 ,,24.4 ,1.3 ,1.5 ,17.7 ,17.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/7 12:00,,23.3 ,,24.4 ,1.3 ,1.5 ,17.7 ,17.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/7 13:00,,23.3 ,,24.5 ,1.3 ,1.5 ,17.8 ,17.7 ,ND,1.3E-01,ND,1.3E-01,
2021/5/7 14:00,,23.4 ,,24.5 ,1.3 ,1.5 ,17.7 ,17.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/7 15:00,,23.3 ,,24.5 ,1.3 ,1.5 ,17.7 ,17.7 ,ND,1.4E-01,ND,1.3E-01,
2021/5/7 16:00,,23.3 ,,24.6 ,1.3 ,1.5 ,17.8 ,17.7 ,ND,1.4E-01,ND,1.3E-01,
2021/5/7 17:00,,23.4 ,,24.6 ,1.3 ,1.5 ,17.8 ,17.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/7 18:00,,23.4 ,,24.6 ,1.3 ,1.5 ,17.8 ,17.7 ,ND,1.3E-01,ND,1.3E-01,
2021/5/7 19:00,,23.4 ,,24.6 ,1.3 ,1.5 ,17.7 ,17.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/7 20:00,,23.4 ,,24.6 ,1.3 ,1.5 ,17.8 ,17.7 ,ND,1.4E-01,ND,1.3E-01,
2021/5/7 21:00,,23.4 ,,24.6 ,1.3 ,1.5 ,17.8 ,17.7 ,ND,1.3E-01,ND,1.3E-01,
2021/5/7 22:00,,23.4 ,,24.6 ,1.3 ,1.5 ,17.8 ,17.7 ,ND,1.3E-01,ND,1.3E-01,
2021/5/7 23:00,,23.4 ,,24.7 ,1.3 ,1.5 ,17.8 ,17.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/8 0:00,,23.4 ,,24.7 ,1.3 ,1.5 ,17.8 ,17.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/8 1:00,,23.4 ,,24.7 ,1.2 ,1.5 ,17.8 ,17.7 ,ND,1.4E-01,ND,1.3E-01,
2021/5/8 2:00,,23.4 ,,24.7 ,1.3 ,1.5 ,17.8 ,17.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/8 3:00,,23.4 ,,24.7 ,1.3 ,1.5 ,17.8 ,17.7 ,ND,1.3E-01,ND,1.3E-01,
2021/5/8 4:00,,23.4 ,,24.7 ,1.3 ,1.5 ,17.7 ,17.7 ,ND,1.3E-01,ND,1.3E-01,
2021/5/8 5:00,,23.4 ,,24.7 ,1.3 ,1.5 ,17.8 ,17.7 ,ND,1.4E-01,ND,1.3E-01,
2021/5/8 6:00,,23.4 ,,24.7 ,1.3 ,1.5 ,17.7 ,17.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/8 7:00,,23.4 ,,24.7 ,1.3 ,1.5 ,17.8 ,17.7 ,ND,1.3E-01,ND,1.3E-01,
2021/5/8 8:00,,23.4 ,,24.7 ,1.3 ,1.5 ,17.8 ,17.7 ,ND,1.3E-01,ND,1.3E-01,
2021/5/8 9:00,,23.4 ,,24.7 ,1.2 ,1.5 ,17.8 ,17.7 ,ND,1.4E-01,ND,1.3E-01,
2021/5/8 10:00,,23.5 ,,24.7 ,1.3 ,1.5 ,17.9 ,17.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/8 11:00,,23.5 ,,24.7 ,1.3 ,1.5 ,17.9 ,17.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/8 12:00,,23.5 ,,24.7 ,1.3 ,1.5 ,17.9 ,17.9 ,ND,1.3E-01,ND,1.3E-01,
2021/5/8 13:00,,23.5 ,,24.7 ,1.2 ,1.5 ,18.0 ,18.0 ,ND,1.3E-01,ND,1.3E-01,
2021/5/8 14:00,,23.5 ,,24.8 ,1.3 ,1.5 ,18.0 ,18.0 ,ND,1.3E-01,ND,1.3E-01,
2021/5/8 15:00,,23.5 ,,24.8 ,1.3 ,1.5 ,18.0 ,17.9 ,ND,1.4E-01,ND,1.3E-01,
2021/5/8 16:00,,23.5 ,,24.8 ,1.3 ,1.5 ,18.1 ,18.0 ,ND,1.3E-01,ND,1.3E-01,
2021/5/8 17:00,,23.5 ,,24.8 ,1.3 ,1.5 ,18.1 ,18.0 ,ND,1.3E-01,ND,1.3E-01,
2021/5/8 18:00,,23.5 ,,24.8 ,1.3 ,1.5 ,18.1 ,18.0 ,ND,1.4E-01,ND,1.3E-01,
2021/5/8 19:00,,23.5 ,,24.8 ,1.3 ,1.5 ,18.0 ,18.0 ,ND,1.4E-01,ND,1.3E-01,
2021/5/8 20:00,,23.5 ,,24.8 ,1.3 ,1.5 ,18.1 ,18.0 ,ND,1.3E-01,ND,1.3E-01,
2021/5/8 21:00,,23.5 ,,24.8 ,1.3 ,1.5 ,18.1 ,18.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/8 22:00,,23.5 ,,24.9 ,1.3 ,1.5 ,18.1 ,18.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/8 23:00,,23.5 ,,24.9 ,1.3 ,1.5 ,18.1 ,18.0 ,ND,1.4E-01,ND,1.3E-01,
2021/5/9 0:00,,23.5 ,,24.9 ,1.3 ,1.5 ,18.1 ,18.0 ,ND,1.3E-01,ND,1.3E-01,
2021/5/9 1:00,,23.5 ,,24.9 ,1.3 ,1.5 ,18.2 ,18.0 ,ND,1.3E-01,ND,1.3E-01,
2021/5/9 2:00,,23.5 ,,24.9 ,1.3 ,1.5 ,18.1 ,18.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/9 3:00,,23.5 ,,25.0 ,1.3 ,1.5 ,18.1 ,18.0 ,ND,1.3E-01,ND,1.3E-01,
2021/5/9 4:00,,23.5 ,,25.0 ,1.3 ,1.5 ,18.1 ,18.0 ,ND,1.3E-01,ND,1.3E-01,
2021/5/9 5:00,,23.5 ,,25.0 ,1.3 ,1.5 ,18.1 ,18.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/9 6:00,,23.5 ,,25.0 ,1.3 ,1.5 ,18.1 ,18.1 ,ND,1.4E-01,1.5E-01,1.3E-01,
2021/5/9 7:00,,23.5 ,,25.0 ,1.3 ,1.5 ,18.1 ,18.0 ,ND,1.3E-01,ND,1.3E-01,
2021/5/9 8:00,,23.5 ,,25.0 ,1.3 ,1.5 ,18.1 ,18.1 ,ND,1.4E-01,ND,1.3E-01,
2021/5/9 9:00,,23.5 ,,25.0 ,1.3 ,1.5 ,18.2 ,18.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/9 10:00,,23.5 ,,25.0 ,1.2 ,1.5 ,18.2 ,18.1 ,ND,1.4E-01,ND,1.3E-01,
2021/5/9 11:00,,23.6 ,,25.1 ,1.3 ,1.5 ,18.3 ,18.1 ,ND,1.4E-01,ND,1.3E-01,
2021/5/9 12:00,,23.5 ,,25.0 ,1.3 ,1.5 ,18.3 ,18.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/9 13:00,,23.6 ,,25.1 ,1.2 ,1.5 ,18.3 ,18.2 ,ND,1.4E-01,ND,1.3E-01,
2021/5/9 14:00,,23.6 ,,25.1 ,1.3 ,1.5 ,18.3 ,18.2 ,ND,1.3E-01,ND,1.3E-01,
2021/5/9 15:00,,23.6 ,,25.1 ,1.3 ,1.5 ,18.3 ,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/5/9 16:00,,23.6 ,,25.1 ,1.3 ,1.5 ,18.3 ,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/5/9 17:00,,23.6 ,,25.1 ,1.3 ,1.5 ,18.3 ,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/5/9 18:00,,23.6 ,,25.1 ,1.3 ,1.5 ,18.4 ,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/5/9 19:00,,23.6 ,,25.1 ,1.3 ,1.5 ,18.3 ,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/5/9 20:00,,23.6 ,,25.1 ,1.3 ,1.5 ,18.4 ,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/5/9 21:00,,23.6 ,,25.1 ,1.3 ,1.5 ,18.4 ,18.4 ,ND,1.3E-01,ND,1.3E-01,
2021/5/9 22:00,,23.6 ,,25.1 ,1.3 ,1.5 ,18.4 ,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/5/9 23:00,,23.6 ,,25.1 ,1.3 ,1.5 ,18.4 ,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/5/10 0:00,,23.6 ,,25.1 ,1.3 ,1.5 ,18.4 ,18.4 ,ND,1.3E-01,ND,1.3E-01,
2021/5/10 1:00,,23.6 ,,25.0 ,1.3 ,1.5 ,18.4 ,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/5/10 2:00,,23.6 ,,25.0 ,1.3 ,1.5 ,18.3 ,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/5/10 3:00,,23.7 ,,25.0 ,1.3 ,1.5 ,18.3 ,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/5/10 4:00,,23.7 ,,25.0 ,1.3 ,1.5 ,18.3 ,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/5/10 5:00,,23.7 ,,24.9 ,1.3 ,1.5 ,18.3 ,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/5/10 6:00,,23.7 ,,25.0 ,1.3 ,1.5 ,18.3 ,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/5/10 7:00,,23.7 ,,24.9 ,1.3 ,1.5 ,18.3 ,18.3 ,ND,1.4E-01,ND,1.3E-01,
2021/5/10 8:00,,23.7 ,,24.9 ,1.3 ,1.5 ,18.3 ,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/5/10 9:00,,23.7 ,,24.9 ,1.3 ,1.5 ,18.4 ,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/5/10 10:00,,23.7 ,,24.9 ,1.3 ,1.5 ,18.4 ,18.4 ,ND,1.3E-01,ND,1.3E-01,
2021/5/10 11:00,,23.7 ,,24.9 ,1.3 ,1.5 ,18.5 ,18.4 ,ND,1.3E-01,ND,1.3E-01,
2021/5/10 12:00,,23.7 ,,24.9 ,1.3 ,1.5 ,18.5 ,18.5 ,ND,1.3E-01,ND,1.3E-01,
2021/5/10 13:00,,23.7 ,,24.9 ,1.3 ,1.5 ,18.5 ,18.5 ,ND,1.4E-01,ND,1.3E-01,
2021/5/10 14:00,,23.7 ,,24.9 ,1.3 ,1.5 ,18.5 ,18.5 ,ND,1.3E-01,ND,1.3E-01,
2021/5/10 15:00,,23.7 ,,24.9 ,1.3 ,1.5 ,18.6 ,18.5 ,ND,1.3E-01,ND,1.3E-01,
2021/5/10 16:00,,23.7 ,,24.9 ,1.3 ,1.5 ,18.6 ,18.6 ,ND,1.4E-01,ND,1.3E-01,
2021/5/10 17:00,,23.7 ,,24.9 ,1.3 ,1.5 ,18.6 ,18.6 ,ND,1.4E-01,ND,1.3E-01,
2021/5/10 18:00,,23.7 ,,24.9 ,1.3 ,1.5 ,18.6 ,18.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/10 19:00,,23.7 ,,24.9 ,1.3 ,1.5 ,18.6 ,18.6 ,ND,1.4E-01,ND,1.3E-01,
2021/5/10 20:00,,23.7 ,,24.9 ,1.3 ,1.5 ,18.6 ,18.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/10 21:00,,23.7 ,,24.9 ,1.3 ,1.5 ,18.6 ,18.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/10 22:00,,23.7 ,,24.9 ,1.3 ,1.5 ,18.6 ,18.7 ,ND,1.3E-01,ND,1.3E-01,
2021/5/10 23:00,,23.7 ,,24.9 ,1.3 ,1.5 ,18.6 ,18.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/11 0:00,,23.7 ,,25.0 ,1.3 ,1.5 ,18.6 ,18.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/11 1:00,,23.7 ,,24.9 ,1.3 ,1.5 ,18.7 ,18.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/11 2:00,,23.8 ,,24.9 ,1.3 ,1.5 ,18.6 ,18.6 ,ND,1.4E-01,ND,1.3E-01,
2021/5/11 3:00,,23.8 ,,25.0 ,1.3 ,1.5 ,18.6 ,18.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/11 4:00,,23.8 ,,25.0 ,1.3 ,1.5 ,18.6 ,18.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/11 5:00,,23.7 ,,25.0 ,1.3 ,1.5 ,18.6 ,18.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/11 6:00,,23.8 ,,25.0 ,1.3 ,1.5 ,18.6 ,18.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/11 7:00,,23.8 ,,24.9 ,1.3 ,1.5 ,18.6 ,18.6 ,ND,1.4E-01,ND,1.3E-01,
2021/5/11 8:00,,23.8 ,,25.0 ,1.3 ,1.5 ,18.7 ,18.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/11 9:00,,23.8 ,,25.0 ,1.3 ,1.5 ,18.7 ,18.7 ,ND,1.3E-01,ND,1.3E-01,
2021/5/11 10:00,,23.8 ,,25.0 ,1.3 ,1.5 ,18.7 ,18.7 ,ND,1.3E-01,ND,1.3E-01,
2021/5/11 11:00,,23.8 ,,25.0 ,1.3 ,1.5 ,18.7 ,18.6 ,ND,1.3E-01,-,-,
2021/5/11 12:00,,23.8 ,,25.0 ,1.3 ,1.5 ,18.8 ,18.7 ,ND,1.3E-01,-,-,
2021/5/11 13:00,,23.8 ,,25.0 ,1.3 ,1.5 ,18.8 ,18.7 ,ND,1.3E-01,-,-,
2021/5/11 14:00,,23.8 ,,25.1 ,1.3 ,1.5 ,18.7 ,18.8 ,ND,1.3E-01,-,-,
2021/5/11 15:00,,23.8 ,,25.1 ,1.3 ,1.5 ,18.8 ,18.8 ,ND,1.3E-01,ND,3.2E-01,
2021/5/11 16:00,,23.8 ,,25.1 ,1.3 ,1.5 ,18.8 ,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/11 17:00,,23.8 ,,25.1 ,1.3 ,1.5 ,18.8 ,18.7 ,ND,1.3E-01,ND,1.3E-01,
2021/5/11 18:00,,23.8 ,,25.1 ,1.3 ,1.5 ,18.8 ,18.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/11 19:00,,23.8 ,,25.1 ,1.3 ,1.5 ,18.8 ,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/11 20:00,,23.8 ,,25.1 ,1.2 ,1.5 ,18.8 ,18.7 ,ND,1.3E-01,ND,1.3E-01,
2021/5/11 21:00,,23.9 ,,25.2 ,1.3 ,1.5 ,18.8 ,18.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/11 22:00,,23.9 ,,25.2 ,1.2 ,1.5 ,18.8 ,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/11 23:00,,23.9 ,,25.2 ,1.3 ,1.5 ,18.8 ,18.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/12 0:00,,23.9 ,,25.2 ,1.3 ,1.5 ,18.8 ,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/12 1:00,,23.9 ,,25.2 ,1.3 ,1.5 ,18.8 ,18.7 ,ND,1.3E-01,ND,1.3E-01,
2021/5/12 2:00,,23.9 ,,25.1 ,1.3 ,1.5 ,18.7 ,18.7 ,ND,1.3E-01,ND,1.3E-01,
2021/5/12 3:00,,23.9 ,,25.1 ,1.3 ,1.5 ,18.8 ,18.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/12 4:00,,23.9 ,,25.1 ,1.3 ,1.5 ,18.8 ,18.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/12 5:00,,23.9 ,,25.1 ,1.3 ,1.5 ,18.6 ,18.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/12 6:00,,23.9 ,,25.1 ,1.3 ,1.5 ,18.7 ,18.6 ,ND,1.4E-01,ND,1.3E-01,
2021/5/12 7:00,,23.9 ,,25.1 ,1.3 ,1.5 ,18.6 ,18.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/12 8:00,,23.9 ,,25.1 ,1.3 ,1.5 ,18.7 ,18.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/12 9:00,,23.9 ,,25.1 ,1.2 ,1.5 ,18.7 ,18.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/12 10:00,,23.9 ,,25.1 ,1.3 ,1.5 ,18.7 ,18.6 ,ND,1.3E-01,ND,1.3E-01,
2021/5/12 11:00,,23.9 ,,25.1 ,1.3 ,1.5 ,18.7 ,18.7 ,ND,1.4E-01,ND,1.3E-01,
2021/5/12 12:00,,23.9 ,,25.1 ,1.3 ,1.5 ,18.8 ,18.7 ,ND,1.3E-01,ND,1.3E-01,
2021/5/12 13:00,,23.9 ,,25.1 ,1.2 ,1.5 ,18.8 ,18.7 ,ND,1.3E-01,ND,1.3E-01,
2021/5/12 14:00,,24.0 ,,25.2 ,1.3 ,1.5 ,18.8 ,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/12 15:00,,23.9 ,,25.2 ,1.3 ,1.5 ,18.8 ,18.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/12 16:00,,24.0 ,,25.2 ,1.2 ,1.5 ,18.8 ,18.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/12 17:00,,24.0 ,,25.2 ,1.3 ,1.5 ,18.9 ,18.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/12 18:00,,24.0 ,,25.3 ,1.3 ,1.5 ,18.9 ,18.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/12 19:00,,24.0 ,,25.2 ,1.3 ,1.5 ,18.9 ,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/12 20:00,,24.0 ,,25.3 ,1.3 ,1.5 ,18.8 ,18.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/12 21:00,,24.0 ,,25.3 ,1.3 ,1.5 ,18.8 ,18.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/12 22:00,,24.0 ,,25.3 ,1.3 ,1.5 ,18.8 ,18.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/12 23:00,,24.0 ,,25.3 ,1.3 ,1.5 ,18.8 ,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/13 0:00,,24.0 ,,25.3 ,1.3 ,1.5 ,18.8 ,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/13 1:00,,24.0 ,,25.3 ,1.3 ,1.5 ,18.8 ,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/13 2:00,,24.0 ,,25.3 ,1.3 ,1.5 ,18.8 ,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/13 3:00,,24.0 ,,25.3 ,1.3 ,1.5 ,18.8 ,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/13 4:00,,24.0 ,,25.3 ,1.3 ,1.5 ,18.8 ,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/13 5:00,,24.0 ,,25.4 ,1.3 ,1.5 ,18.8 ,18.7 ,ND,1.3E-01,ND,1.3E-01,
2021/5/13 6:00,,24.0 ,,25.4 ,1.3 ,1.5 ,18.8 ,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/13 7:00,,24.0 ,,25.4 ,1.3 ,1.5 ,18.8 ,18.7 ,ND,1.4E-01,ND,1.3E-01,
2021/5/13 8:00,,24.0 ,,25.4 ,1.3 ,1.5 ,18.8 ,18.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/13 9:00,,24.0 ,,25.4 ,1.3 ,1.5 ,18.8 ,18.7 ,ND,1.4E-01,ND,1.3E-01,
2021/5/13 10:00,,24.1 ,,25.5 ,1.3 ,1.5 ,18.8 ,18.7 ,ND,1.4E-01,ND,1.3E-01,
2021/5/13 11:00,,24.1 ,,25.4 ,1.2 ,1.5 ,18.8 ,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/13 12:00,,24.1 ,,25.5 ,1.2 ,1.5 ,18.8 ,18.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/13 13:00,,24.1 ,,25.5 ,1.2 ,1.5 ,18.8 ,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/13 14:00,,24.1 ,,25.5 ,1.3 ,1.5 ,18.9 ,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/13 15:00,,24.1 ,,25.5 ,1.3 ,1.5 ,18.9 ,18.8 ,ND,1.4E-01,ND,1.3E-01,
2021/5/13 16:00,,24.1 ,,25.5 ,1.3 ,1.5 ,18.9 ,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/5/13 17:00,,24.1 ,,25.5 ,1.3 ,1.5 ,19.0 ,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/5/13 18:00,,24.1 ,,25.6 ,1.3 ,1.5 ,19.0 ,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/5/13 19:00,,24.1 ,,25.6 ,1.3 ,1.5 ,19.0 ,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/5/13 20:00,,24.1 ,,25.6 ,1.3 ,1.5 ,19.0 ,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/5/13 21:00,,24.1 ,,25.6 ,1.3 ,1.5 ,19.0 ,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/5/13 22:00,,24.1 ,,25.6 ,1.3 ,1.5 ,19.0 ,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/5/13 23:00,,24.1 ,,25.7 ,1.3 ,1.5 ,19.0 ,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/5/14 0:00,,24.1 ,,25.7 ,1.3 ,1.5 ,19.0 ,19.0 ,ND,1.4E-01,ND,1.3E-01,
2021/5/14 1:00,,24.1 ,,25.7 ,1.3 ,1.5 ,19.0 ,18.9 ,ND,1.4E-01,ND,1.3E-01,
2021/5/14 2:00,,24.1 ,,25.7 ,1.3 ,1.5 ,19.0 ,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/5/14 3:00,,24.1 ,,25.7 ,1.3 ,1.5 ,19.0 ,19.0 ,ND,1.4E-01,ND,1.3E-01,
2021/5/14 4:00,,24.1 ,,25.8 ,1.3 ,1.5 ,19.0 ,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/5/14 5:00,,24.2 ,,25.8 ,1.3 ,1.5 ,19.0 ,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/5/14 6:00,,24.2 ,,25.8 ,1.3 ,1.5 ,19.1 ,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/5/14 7:00,,24.1 ,,25.7 ,1.3 ,1.5 ,19.0 ,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/5/14 8:00,,24.1 ,,25.7 ,1.3 ,1.5 ,19.1 ,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/5/14 9:00,,24.2 ,,25.8 ,1.3 ,1.5 ,19.0 ,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/5/14 10:00,,24.2 ,,25.8 ,1.3 ,1.5 ,19.1 ,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/5/14 11:00,,24.2 ,,25.8 ,1.3 ,1.5 ,19.1 ,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/14 12:00,,24.2 ,,25.8 ,1.3 ,1.5 ,19.2 ,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/14 13:00,,24.2 ,,25.8 ,1.3 ,1.5 ,19.1 ,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/14 14:00,,24.2 ,,25.8 ,1.3 ,1.5 ,19.3 ,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/14 15:00,,24.2 ,,25.8 ,1.3 ,1.5 ,19.2 ,19.2 ,ND,1.4E-01,ND,1.3E-01,
2021/5/14 16:00,,24.2 ,,25.8 ,1.5 ,1.4 ,19.2 ,19.2 ,ND,1.4E-01,ND,1.3E-01,
2021/5/14 17:00,,24.2 ,,25.9 ,1.5 ,1.5 ,19.2 ,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/14 18:00,,24.2 ,,25.9 ,1.5 ,1.5 ,19.1 ,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/5/14 19:00,,24.2 ,,25.9 ,1.5 ,1.5 ,19.2 ,19.2 ,ND,1.4E-01,ND,1.3E-01,
2021/5/14 20:00,,24.2 ,,25.8 ,1.5 ,1.5 ,19.3 ,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/5/14 21:00,,24.2 ,,25.8 ,1.5 ,1.5 ,19.1 ,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/14 22:00,,24.2 ,,25.9 ,1.5 ,1.5 ,19.3 ,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/5/14 23:00,,24.2 ,,25.8 ,1.5 ,1.5 ,19.2 ,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/15 0:00,,24.2 ,,25.8 ,1.5 ,1.5 ,19.3 ,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/15 1:00,,24.2 ,,25.8 ,1.5 ,1.5 ,19.3 ,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/5/15 2:00,,24.2 ,,25.8 ,1.5 ,1.5 ,19.2 ,19.1 ,ND,1.4E-01,ND,1.3E-01,
2021/5/15 3:00,,24.2 ,,25.8 ,1.5 ,1.5 ,19.2 ,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/15 4:00,,24.3 ,,25.8 ,1.5 ,1.5 ,19.2 ,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/5/15 5:00,,24.2 ,,25.8 ,1.5 ,1.5 ,19.2 ,19.1 ,ND,1.3E-01,ND,1.3E-01,
