,VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F2),RPV Temperature(TE-2-3-69R),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2021/7/7 21:00,,28.6 ,,30.8 ,1.5 ,1.5 ,23.4 ,23.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/7 22:00,,28.6 ,,30.8 ,1.5 ,1.5 ,23.3 ,23.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/7 23:00,,28.6 ,,30.8 ,1.5 ,1.5 ,23.4 ,23.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/8 0:00,,28.6 ,,30.9 ,1.5 ,1.5 ,23.5 ,23.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/8 1:00,,28.6 ,,30.9 ,1.5 ,1.5 ,23.4 ,23.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/8 2:00,,28.6 ,,30.9 ,1.5 ,1.5 ,23.5 ,23.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/8 3:00,,28.6 ,,30.9 ,1.5 ,1.5 ,23.4 ,23.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/8 4:00,,28.6 ,,30.9 ,1.5 ,1.5 ,23.5 ,23.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/8 5:00,,28.6 ,,30.9 ,1.5 ,1.5 ,23.4 ,23.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/8 6:00,,28.7 ,,30.9 ,1.5 ,1.5 ,23.4 ,23.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/8 7:00,,28.6 ,,30.9 ,1.5 ,1.5 ,23.5 ,23.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/8 8:00,,28.6 ,,30.9 ,1.5 ,1.5 ,23.5 ,23.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/8 9:00,,28.6 ,,30.9 ,1.5 ,1.5 ,23.5 ,23.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/8 10:00,,28.7 ,,30.9 ,1.5 ,1.5 ,23.5 ,23.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/8 11:00,,28.7 ,,30.9 ,1.5 ,1.5 ,23.4 ,23.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/8 12:00,,28.7 ,,30.9 ,1.5 ,1.5 ,23.5 ,23.5 ,ND,1.3E-01,-,-,
2021/7/8 13:00,,28.7 ,,30.8 ,1.5 ,1.5 ,23.5 ,23.6 ,ND,1.3E-01,-,-,
2021/7/8 14:00,,28.7 ,,30.8 ,1.5 ,1.5 ,23.5 ,23.5 ,ND,1.3E-01,-,-,
2021/7/8 15:00,,28.7 ,,30.9 ,1.5 ,1.5 ,23.5 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/8 16:00,,28.7 ,,31.0 ,1.5 ,1.5 ,23.5 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/8 17:00,,28.7 ,,30.9 ,1.5 ,1.5 ,23.5 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/8 18:00,,28.7 ,,31.0 ,1.5 ,1.5 ,23.5 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/8 19:00,,28.7 ,,31.0 ,1.5 ,1.5 ,23.6 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/8 20:00,,28.7 ,,31.0 ,1.5 ,1.5 ,23.5 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/8 21:00,,28.7 ,,31.0 ,1.5 ,1.5 ,23.5 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/8 22:00,,28.7 ,,31.0 ,1.5 ,1.5 ,23.5 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/8 23:00,,28.7 ,,31.0 ,1.5 ,1.5 ,23.5 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/9 0:00,,28.7 ,,31.0 ,1.5 ,1.5 ,23.5 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/9 1:00,,28.7 ,,31.0 ,1.5 ,1.5 ,23.5 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/9 2:00,,28.7 ,,31.0 ,1.5 ,1.5 ,23.5 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/9 3:00,,28.7 ,,31.0 ,1.5 ,1.5 ,23.6 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/9 4:00,,28.7 ,,31.0 ,1.5 ,1.5 ,23.5 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/9 5:00,,28.7 ,,31.0 ,1.5 ,1.5 ,23.5 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/9 6:00,,28.7 ,,31.0 ,1.5 ,1.5 ,23.5 ,23.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/9 7:00,,28.7 ,,31.0 ,1.5 ,1.5 ,23.5 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/9 8:00,,28.7 ,,31.0 ,1.5 ,1.5 ,23.5 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/9 9:00,,28.7 ,,31.0 ,1.5 ,1.5 ,23.5 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/9 10:00,,28.7 ,,31.0 ,1.5 ,1.5 ,23.6 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/9 11:00,,28.8 ,,31.0 ,1.5 ,1.5 ,23.5 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/9 12:00,,28.8 ,,31.0 ,1.5 ,1.5 ,23.6 ,23.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/9 13:00,,28.8 ,,31.0 ,1.5 ,1.5 ,23.5 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/9 14:00,,28.8 ,,31.0 ,1.5 ,1.5 ,23.5 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/9 15:00,,28.8 ,,31.0 ,1.5 ,1.5 ,23.6 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/9 16:00,,28.8 ,,31.0 ,1.5 ,1.5 ,23.6 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/9 17:00,,28.8 ,,31.0 ,1.5 ,1.5 ,23.5 ,23.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/9 18:00,,28.8 ,,31.0 ,1.5 ,1.5 ,23.6 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/9 19:00,,28.8 ,,31.0 ,1.5 ,1.5 ,23.6 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/9 20:00,,28.8 ,,31.0 ,1.5 ,1.5 ,23.6 ,23.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/9 21:00,,28.8 ,,31.0 ,1.5 ,1.5 ,23.6 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/9 22:00,,28.8 ,,31.0 ,1.5 ,1.5 ,23.6 ,23.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/9 23:00,,28.8 ,,31.1 ,1.5 ,1.5 ,23.6 ,23.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/10 0:00,,28.8 ,,31.1 ,1.5 ,1.5 ,23.6 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/10 1:00,,28.8 ,,31.1 ,1.5 ,1.5 ,23.6 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/10 2:00,,28.8 ,,31.1 ,1.5 ,1.5 ,23.6 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/10 3:00,,28.8 ,,31.1 ,1.5 ,1.5 ,23.6 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/10 4:00,,28.8 ,,31.1 ,1.5 ,1.5 ,23.6 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/10 5:00,,28.8 ,,31.1 ,1.5 ,1.5 ,23.6 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/10 6:00,,28.8 ,,31.1 ,1.5 ,1.5 ,23.6 ,23.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/10 7:00,,28.8 ,,31.1 ,1.5 ,1.5 ,23.6 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/10 8:00,,28.8 ,,31.1 ,1.5 ,1.5 ,23.6 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/10 9:00,,28.8 ,,31.1 ,1.5 ,1.5 ,23.6 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/10 10:00,,28.8 ,,31.1 ,1.5 ,1.5 ,23.6 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/10 11:00,,28.8 ,,31.1 ,1.5 ,1.5 ,23.6 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/10 12:00,,28.8 ,,31.1 ,1.5 ,1.5 ,23.6 ,23.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/10 13:00,,28.8 ,,31.1 ,1.5 ,1.5 ,23.6 ,23.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/10 14:00,,28.8 ,,31.1 ,1.5 ,1.5 ,23.7 ,23.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/10 15:00,,28.8 ,,31.1 ,1.5 ,1.5 ,23.6 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/10 16:00,,28.8 ,,31.1 ,1.5 ,1.5 ,23.7 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/10 17:00,,28.8 ,,31.1 ,1.5 ,1.5 ,23.6 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/10 18:00,,28.8 ,,31.1 ,1.5 ,1.5 ,23.6 ,23.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/10 19:00,,28.8 ,,31.1 ,1.5 ,1.5 ,23.7 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/10 20:00,,28.8 ,,31.2 ,1.5 ,1.5 ,23.7 ,23.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/10 21:00,,28.8 ,,31.1 ,1.5 ,1.5 ,23.8 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/10 22:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.7 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/10 23:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.7 ,23.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/11 0:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.7 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/11 1:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.7 ,23.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/11 2:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.7 ,23.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/11 3:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.7 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/11 4:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.7 ,23.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/11 5:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.6 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/11 6:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.7 ,23.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/11 7:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.6 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/11 8:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.6 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/11 9:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.7 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/11 10:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.6 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/11 11:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.7 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/11 12:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.7 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/11 13:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.7 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/11 14:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.6 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/11 15:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.7 ,23.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/11 16:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.6 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/11 17:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.6 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/11 18:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.7 ,23.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/11 19:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.7 ,23.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/11 20:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.6 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/11 21:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.6 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/11 22:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.7 ,23.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/11 23:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.6 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/12 0:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.6 ,23.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/12 1:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.6 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/12 2:00,,28.9 ,,31.2 ,1.5 ,1.5 ,23.6 ,23.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/12 3:00,,29.0 ,,31.2 ,1.5 ,1.5 ,23.6 ,23.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/12 4:00,,29.0 ,,31.2 ,1.5 ,1.5 ,23.6 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/12 5:00,,29.0 ,,31.2 ,1.5 ,1.5 ,23.6 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/12 6:00,,29.0 ,,31.2 ,1.5 ,1.5 ,23.5 ,23.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/12 7:00,,29.0 ,,31.2 ,1.5 ,1.5 ,23.6 ,23.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/12 8:00,,29.0 ,,31.2 ,1.5 ,1.5 ,23.6 ,23.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/12 9:00,,29.0 ,,31.2 ,1.5 ,1.5 ,23.6 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/12 10:00,,29.0 ,,31.2 ,1.5 ,1.5 ,23.6 ,23.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/12 11:00,,29.0 ,,31.2 ,1.5 ,1.5 ,23.6 ,23.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/12 12:00,,29.0 ,,31.2 ,1.5 ,1.5 ,23.7 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/12 13:00,,29.0 ,,31.2 ,1.5 ,1.5 ,23.7 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/12 14:00,,29.0 ,,31.2 ,1.5 ,1.5 ,23.8 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/12 15:00,,29.0 ,,31.2 ,1.5 ,1.5 ,23.7 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/12 16:00,,29.0 ,,31.3 ,1.5 ,1.5 ,23.7 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/12 17:00,,29.0 ,,31.3 ,1.5 ,1.5 ,23.8 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/12 18:00,,29.0 ,,31.3 ,1.5 ,1.5 ,23.8 ,23.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/12 19:00,,29.0 ,,31.3 ,1.5 ,1.5 ,23.8 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/12 20:00,,29.0 ,,31.3 ,1.5 ,1.5 ,23.8 ,23.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/12 21:00,,29.0 ,,31.3 ,1.5 ,1.5 ,23.8 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/12 22:00,,29.0 ,,31.3 ,1.5 ,1.5 ,23.8 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/12 23:00,,29.0 ,,31.3 ,1.5 ,1.5 ,23.8 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/13 0:00,,29.0 ,,31.3 ,1.5 ,1.5 ,23.8 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/13 1:00,,29.0 ,,31.4 ,1.5 ,1.5 ,23.7 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/13 2:00,,29.0 ,,31.4 ,1.5 ,1.5 ,23.8 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/13 3:00,,29.0 ,,31.4 ,1.5 ,1.5 ,23.7 ,23.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/13 4:00,,29.0 ,,31.4 ,1.5 ,1.5 ,23.8 ,23.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/13 5:00,,29.0 ,,31.4 ,1.5 ,1.5 ,23.8 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/13 6:00,,29.0 ,,31.4 ,1.5 ,1.5 ,23.8 ,23.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/13 7:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.7 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/13 8:00,,29.0 ,,31.4 ,1.5 ,1.5 ,23.8 ,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/13 9:00,,29.0 ,,31.4 ,1.5 ,1.5 ,23.8 ,23.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/13 10:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.8 ,23.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/13 11:00,,29.1 ,,31.3 ,1.5 ,1.5 ,23.8 ,23.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/13 12:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.8 ,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/13 13:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.8 ,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/13 14:00,,29.1 ,,31.3 ,1.5 ,1.5 ,23.8 ,23.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/13 15:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.8 ,23.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/13 16:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.8 ,23.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/13 17:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.9 ,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/13 18:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.8 ,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/13 19:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.8 ,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/13 20:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.9 ,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/13 21:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.9 ,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/13 22:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.9 ,23.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/13 23:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.9 ,23.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/14 0:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.8 ,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/14 1:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.9 ,23.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/14 2:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.8 ,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/14 3:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.9 ,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/14 4:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.8 ,23.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/14 5:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.8 ,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/14 6:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.8 ,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/14 7:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.8 ,23.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/14 8:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.8 ,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/14 9:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.8 ,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/14 10:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.8 ,23.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/14 11:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.8 ,23.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/14 12:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.8 ,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/14 13:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.8 ,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/14 14:00,,29.1 ,,31.4 ,1.5 ,1.5 ,23.9 ,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/14 15:00,,29.1 ,,31.4 ,0.0 ,2.5 ,-,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/14 16:00,,29.1 ,,31.6 ,0.0 ,2.5 ,-,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/14 17:00,,29.1 ,,31.6 ,0.0 ,2.5 ,-,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/14 18:00,,29.2 ,,31.7 ,0.0 ,2.5 ,-,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/14 19:00,,29.2 ,,31.7 ,0.0 ,2.5 ,-,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/14 20:00,,29.2 ,,31.7 ,0.0 ,2.5 ,-,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/14 21:00,,29.2 ,,31.8 ,0.0 ,2.5 ,-,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/14 22:00,,29.2 ,,31.8 ,0.0 ,2.5 ,-,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/14 23:00,,29.2 ,,31.8 ,0.0 ,2.5 ,-,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/15 0:00,,29.2 ,,31.9 ,0.0 ,2.5 ,-,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/15 1:00,,29.3 ,,31.9 ,0.0 ,2.5 ,-,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/15 2:00,,29.3 ,,32.0 ,0.0 ,2.5 ,-,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/15 3:00,,29.3 ,,32.0 ,0.0 ,2.5 ,-,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/15 4:00,,29.3 ,,32.0 ,0.0 ,2.5 ,-,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/15 5:00,,29.3 ,,32.1 ,0.0 ,2.5 ,-,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/15 6:00,,29.3 ,,32.1 ,0.0 ,2.5 ,-,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/15 7:00,,29.3 ,,32.2 ,0.0 ,2.5 ,-,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/15 8:00,,29.3 ,,32.2 ,0.0 ,2.5 ,-,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/15 9:00,,29.3 ,,32.2 ,0.0 ,2.5 ,-,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/15 10:00,,29.3 ,,32.3 ,0.0 ,2.5 ,-,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/15 11:00,,29.4 ,,32.3 ,0.0 ,2.5 ,-,24.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/15 12:00,,29.3 ,,32.4 ,0.0 ,2.5 ,-,24.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/15 13:00,,29.4 ,,32.3 ,0.0 ,2.5 ,-,24.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/15 14:00,,29.4 ,,32.3 ,0.0 ,2.5 ,-,24.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/15 15:00,,29.4 ,,32.4 ,0.0 ,2.5 ,-,24.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/15 16:00,,29.4 ,,32.4 ,0.0 ,2.6 ,-,24.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/15 17:00,,29.4 ,,32.5 ,0.0 ,2.5 ,-,24.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/15 18:00,,29.4 ,,32.5 ,0.0 ,2.5 ,-,24.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/15 19:00,,29.4 ,,32.6 ,0.0 ,2.5 ,-,24.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/15 20:00,,29.4 ,,32.6 ,0.0 ,2.5 ,-,24.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/15 21:00,,29.4 ,,32.6 ,0.0 ,2.5 ,-,24.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/15 22:00,,29.4 ,,32.6 ,0.0 ,2.5 ,-,24.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/15 23:00,,29.4 ,,32.7 ,0.0 ,2.5 ,-,24.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/16 0:00,,29.4 ,,32.7 ,0.0 ,2.5 ,-,24.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/16 1:00,,29.4 ,,32.7 ,0.0 ,2.5 ,-,24.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/16 2:00,,29.4 ,,32.7 ,0.0 ,2.5 ,-,24.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/16 3:00,,29.4 ,,32.7 ,0.0 ,2.5 ,-,24.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/16 4:00,,29.5 ,,32.7 ,0.0 ,2.5 ,-,24.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/16 5:00,,29.5 ,,32.7 ,0.0 ,2.5 ,-,24.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/16 6:00,,29.5 ,,32.8 ,0.0 ,2.5 ,-,24.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/16 7:00,,29.5 ,,32.7 ,0.0 ,2.5 ,-,24.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/16 8:00,,29.5 ,,32.8 ,0.0 ,2.5 ,-,24.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/16 9:00,,29.5 ,,32.8 ,0.0 ,2.5 ,-,24.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/16 10:00,,29.5 ,,32.8 ,0.0 ,2.5 ,-,24.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/16 11:00,,29.5 ,,32.8 ,0.0 ,2.5 ,-,24.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/16 12:00,,29.5 ,,32.8 ,0.0 ,2.5 ,-,24.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/16 13:00,,29.5 ,,32.8 ,0.0 ,2.5 ,-,24.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/16 14:00,,29.5 ,,32.8 ,0.0 ,2.5 ,-,24.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/16 15:00,,29.5 ,,32.8 ,0.0 ,2.5 ,-,24.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/16 16:00,,29.5 ,,32.9 ,0.0 ,2.5 ,-,24.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/16 17:00,,29.5 ,,32.9 ,0.0 ,2.5 ,-,24.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/16 18:00,,29.6 ,,32.9 ,0.0 ,2.5 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/16 19:00,,29.6 ,,32.9 ,0.0 ,2.5 ,-,24.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/16 20:00,,29.6 ,,33.0 ,0.0 ,2.5 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/16 21:00,,29.6 ,,33.0 ,0.0 ,2.5 ,-,24.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/16 22:00,,29.6 ,,33.0 ,0.0 ,2.5 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/16 23:00,,29.6 ,,33.0 ,0.0 ,2.5 ,-,24.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/17 0:00,,29.6 ,,33.0 ,0.0 ,2.5 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/17 1:00,,29.6 ,,33.0 ,0.0 ,2.5 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/17 2:00,,29.6 ,,33.0 ,0.0 ,2.5 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/17 3:00,,29.6 ,,33.0 ,0.0 ,2.5 ,-,24.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/17 4:00,,29.6 ,,33.0 ,0.0 ,2.5 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/17 5:00,,29.6 ,,33.0 ,0.0 ,2.5 ,-,24.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/17 6:00,,29.6 ,,33.0 ,0.0 ,2.5 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/17 7:00,,29.6 ,,33.0 ,0.0 ,2.5 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/17 8:00,,29.7 ,,33.0 ,0.0 ,2.5 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/17 9:00,,29.7 ,,33.0 ,0.0 ,2.5 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/17 10:00,,29.7 ,,33.1 ,0.0 ,2.5 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/17 11:00,,29.7 ,,33.1 ,0.0 ,2.5 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/17 12:00,,29.7 ,,33.1 ,0.0 ,2.5 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/17 13:00,,29.7 ,,33.1 ,0.0 ,2.5 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/17 14:00,,29.7 ,,33.1 ,0.0 ,2.5 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/17 15:00,,29.7 ,,33.1 ,0.0 ,2.5 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/17 16:00,,29.7 ,,33.1 ,0.0 ,2.5 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/17 17:00,,29.7 ,,33.1 ,0.0 ,2.5 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/17 18:00,,29.7 ,,33.1 ,0.0 ,2.5 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/17 19:00,,29.7 ,,33.1 ,0.0 ,2.5 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/17 20:00,,29.7 ,,33.2 ,0.0 ,2.5 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/17 21:00,,29.7 ,,33.2 ,0.0 ,2.5 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/17 22:00,,29.8 ,,33.2 ,0.0 ,2.5 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/17 23:00,,29.8 ,,33.2 ,0.0 ,2.5 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/18 0:00,,29.8 ,,33.2 ,0.0 ,2.5 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/18 1:00,,29.8 ,,33.2 ,0.0 ,2.5 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/18 2:00,,29.8 ,,33.2 ,0.0 ,2.5 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/18 3:00,,29.8 ,,33.2 ,0.0 ,2.5 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/18 4:00,,29.8 ,,33.2 ,0.0 ,2.5 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/18 5:00,,29.8 ,,33.2 ,0.0 ,2.5 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/18 6:00,,29.8 ,,33.2 ,0.0 ,2.5 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/18 7:00,,29.8 ,,33.2 ,0.0 ,2.5 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/18 8:00,,29.8 ,,33.2 ,0.0 ,2.5 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/18 9:00,,29.8 ,,33.2 ,0.0 ,2.5 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/18 10:00,,29.8 ,,33.3 ,0.0 ,2.5 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/18 11:00,,29.8 ,,33.3 ,0.0 ,2.5 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/18 12:00,,29.8 ,,33.3 ,0.0 ,2.5 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/18 13:00,,29.9 ,,33.3 ,0.0 ,2.5 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/18 14:00,,29.8 ,,33.3 ,0.0 ,2.5 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/18 15:00,,29.9 ,,33.3 ,0.0 ,2.5 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/18 16:00,,29.9 ,,33.3 ,0.0 ,2.5 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/18 17:00,,29.9 ,,33.3 ,0.0 ,2.5 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/18 18:00,,29.9 ,,33.3 ,0.0 ,2.5 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/18 19:00,,29.9 ,,33.3 ,0.0 ,2.5 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/18 20:00,,29.9 ,,33.3 ,0.0 ,2.5 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/18 21:00,,29.9 ,,33.3 ,0.0 ,2.5 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/18 22:00,,29.9 ,,33.3 ,0.0 ,2.5 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/18 23:00,,29.9 ,,33.3 ,0.0 ,2.5 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/19 0:00,,29.9 ,,33.3 ,0.0 ,2.5 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/19 1:00,,29.9 ,,33.3 ,0.0 ,2.5 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/19 2:00,,29.9 ,,33.3 ,0.0 ,2.5 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/19 3:00,,29.9 ,,33.3 ,0.0 ,2.5 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/19 4:00,,29.9 ,,33.3 ,0.0 ,2.5 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/19 5:00,,29.9 ,,33.3 ,0.0 ,2.5 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/19 6:00,,29.9 ,,33.3 ,0.0 ,2.5 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/19 7:00,,29.9 ,,33.3 ,0.0 ,2.5 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/19 8:00,,30.0 ,,33.3 ,0.0 ,2.6 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/19 9:00,,30.0 ,,33.3 ,0.0 ,2.5 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/19 10:00,,30.0 ,,33.3 ,0.0 ,2.5 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/19 11:00,,30.0 ,,33.3 ,0.0 ,2.5 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/19 12:00,,30.0 ,,33.3 ,0.0 ,2.6 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/19 13:00,,30.0 ,,33.3 ,0.0 ,2.5 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/19 14:00,,30.0 ,,33.4 ,0.0 ,2.6 ,-,25.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/19 15:00,,30.0 ,,33.4 ,0.0 ,2.6 ,-,25.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/19 16:00,,30.0 ,,33.4 ,0.0 ,2.6 ,-,25.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/19 17:00,,30.0 ,,33.4 ,0.0 ,2.6 ,-,25.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/19 18:00,,30.0 ,,33.4 ,0.0 ,2.5 ,-,25.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/19 19:00,,30.0 ,,33.4 ,0.0 ,2.5 ,-,25.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/19 20:00,,30.0 ,,33.4 ,0.0 ,2.5 ,-,25.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/19 21:00,,30.1 ,,33.4 ,0.0 ,2.5 ,-,25.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/19 22:00,,30.1 ,,33.4 ,0.0 ,2.6 ,-,25.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/19 23:00,,30.1 ,,33.5 ,0.0 ,2.6 ,-,25.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/20 0:00,,30.1 ,,33.5 ,0.0 ,2.5 ,-,25.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/20 1:00,,30.1 ,,33.5 ,0.0 ,2.5 ,-,25.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/20 2:00,,30.1 ,,33.5 ,0.0 ,2.5 ,-,25.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/20 3:00,,30.1 ,,33.5 ,0.0 ,2.5 ,-,25.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/20 4:00,,30.1 ,,33.5 ,0.0 ,2.5 ,-,25.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/20 5:00,,30.1 ,,33.5 ,0.0 ,2.5 ,-,25.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/20 6:00,,30.1 ,,33.5 ,0.0 ,2.5 ,-,25.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/20 7:00,,30.1 ,,33.5 ,0.0 ,2.5 ,-,25.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/20 8:00,,30.1 ,,33.5 ,0.0 ,2.5 ,-,25.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/20 9:00,,30.1 ,,33.5 ,0.0 ,2.5 ,-,25.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/20 10:00,,30.1 ,,33.5 ,0.0 ,2.5 ,-,25.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/20 11:00,,30.1 ,,33.5 ,0.0 ,2.5 ,-,25.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/20 12:00,,30.2 ,,33.5 ,0.0 ,2.5 ,-,25.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/20 13:00,,30.2 ,,33.5 ,0.0 ,2.5 ,-,25.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/20 14:00,,30.2 ,,33.5 ,0.0 ,2.5 ,-,25.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/20 15:00,,30.2 ,,33.5 ,0.0 ,2.5 ,-,25.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/20 16:00,,30.2 ,,33.5 ,0.0 ,2.5 ,-,25.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/20 17:00,,30.2 ,,33.5 ,0.0 ,2.5 ,-,25.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/20 18:00,,30.2 ,,33.5 ,0.0 ,2.5 ,-,25.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/20 19:00,,30.2 ,,33.5 ,0.0 ,2.5 ,-,25.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/20 20:00,,30.2 ,,33.5 ,0.0 ,2.5 ,-,25.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/20 21:00,,30.2 ,,33.6 ,0.0 ,2.5 ,-,25.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/20 22:00,,30.2 ,,33.6 ,0.0 ,2.5 ,-,25.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/20 23:00,,30.2 ,,33.6 ,0.0 ,2.5 ,-,25.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/21 0:00,,30.2 ,,33.6 ,0.0 ,2.5 ,-,25.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/21 1:00,,30.2 ,,33.6 ,0.0 ,2.5 ,-,25.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/21 2:00,,30.2 ,,33.6 ,0.0 ,2.5 ,-,25.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/21 3:00,,30.2 ,,33.6 ,0.0 ,2.5 ,-,25.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/21 4:00,,30.2 ,,33.6 ,0.0 ,2.5 ,-,25.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/21 5:00,,30.3 ,,33.6 ,0.0 ,2.5 ,-,25.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/21 6:00,,30.3 ,,33.6 ,0.0 ,2.5 ,-,25.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/21 7:00,,30.3 ,,33.6 ,0.0 ,2.5 ,-,25.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/21 8:00,,30.3 ,,33.7 ,0.0 ,2.5 ,-,25.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/21 9:00,,30.3 ,,33.7 ,0.0 ,2.5 ,-,25.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/21 10:00,,30.3 ,,33.7 ,0.0 ,2.5 ,-,25.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/21 11:00,,30.3 ,,33.7 ,0.0 ,2.5 ,-,25.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/21 12:00,,30.3 ,,33.7 ,0.0 ,2.5 ,-,25.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/21 13:00,,30.3 ,,33.7 ,0.0 ,2.5 ,-,25.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/21 14:00,,30.3 ,,33.7 ,0.0 ,2.5 ,-,25.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/21 15:00,,30.3 ,,33.7 ,0.0 ,2.5 ,-,25.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/21 16:00,,30.3 ,,33.7 ,0.0 ,2.5 ,-,25.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/21 17:00,,30.3 ,,33.7 ,0.0 ,2.5 ,-,25.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/21 18:00,,30.3 ,,33.7 ,0.0 ,2.5 ,-,25.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/21 19:00,,30.4 ,,33.7 ,0.0 ,2.5 ,-,25.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/21 20:00,,30.4 ,,33.8 ,0.0 ,2.5 ,-,25.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/21 21:00,,30.4 ,,33.8 ,0.0 ,2.5 ,-,25.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/21 22:00,,30.4 ,,33.8 ,0.0 ,2.5 ,-,25.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/21 23:00,,30.4 ,,33.8 ,0.0 ,2.5 ,-,25.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/22 0:00,,30.4 ,,33.8 ,0.0 ,2.5 ,-,25.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/22 1:00,,30.4 ,,33.8 ,0.0 ,2.5 ,-,25.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/22 2:00,,30.4 ,,33.8 ,0.0 ,2.5 ,-,25.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/22 3:00,,30.4 ,,33.8 ,0.0 ,2.5 ,-,25.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/22 4:00,,30.4 ,,33.8 ,0.0 ,2.5 ,-,25.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/22 5:00,,30.4 ,,33.9 ,0.0 ,2.5 ,-,25.7 ,ND,1.3E-01,ND,1.3E-01,
2021/7/22 6:00,,30.4 ,,33.9 ,0.0 ,2.5 ,-,25.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/22 7:00,,30.4 ,,33.9 ,0.0 ,2.5 ,-,25.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/22 8:00,,30.4 ,,33.9 ,0.0 ,2.5 ,-,25.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/22 9:00,,30.5 ,,33.9 ,0.0 ,2.5 ,-,25.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/22 10:00,,30.5 ,,33.9 ,0.0 ,2.5 ,-,25.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/22 11:00,,30.5 ,,33.9 ,0.0 ,2.5 ,-,25.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/22 12:00,,30.5 ,,33.9 ,0.0 ,2.5 ,-,25.8 ,ND,1.3E-01,ND,1.3E-01,
2021/7/22 13:00,,30.5 ,,33.9 ,0.0 ,2.5 ,-,25.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/22 14:00,,30.5 ,,33.9 ,0.0 ,2.5 ,-,25.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/22 15:00,,30.5 ,,33.9 ,0.0 ,2.5 ,-,25.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/22 16:00,,30.5 ,,33.9 ,0.0 ,2.5 ,-,25.9 ,ND,1.3E-01,ND,1.3E-01,
2021/7/22 17:00,,30.5 ,,34.0 ,0.0 ,2.5 ,-,26.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/22 18:00,,30.5 ,,34.0 ,0.0 ,2.5 ,-,26.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/22 19:00,,30.5 ,,34.0 ,0.0 ,2.5 ,-,26.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/22 20:00,,30.5 ,,34.0 ,0.0 ,2.5 ,-,26.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/22 21:00,,30.5 ,,34.0 ,0.0 ,2.5 ,-,26.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/22 22:00,,30.5 ,,34.1 ,0.0 ,2.5 ,-,26.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/22 23:00,,30.5 ,,34.1 ,0.0 ,2.5 ,-,26.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/23 0:00,,30.5 ,,34.1 ,0.0 ,2.5 ,-,26.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/23 1:00,,30.6 ,,34.1 ,0.0 ,2.5 ,-,26.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/23 2:00,,30.6 ,,34.1 ,0.0 ,2.5 ,-,26.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/23 3:00,,30.6 ,,34.1 ,0.0 ,2.5 ,-,26.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/23 4:00,,30.6 ,,34.1 ,0.0 ,2.5 ,-,26.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/23 5:00,,30.6 ,,34.1 ,0.0 ,2.5 ,-,26.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/23 6:00,,30.6 ,,34.1 ,0.0 ,2.5 ,-,26.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/23 7:00,,30.6 ,,34.1 ,0.0 ,2.5 ,-,26.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/23 8:00,,30.6 ,,34.2 ,0.0 ,2.5 ,-,26.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/23 9:00,,30.6 ,,34.2 ,0.0 ,2.5 ,-,26.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/23 10:00,,30.6 ,,34.2 ,0.0 ,2.5 ,-,26.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/23 11:00,,30.6 ,,34.2 ,0.0 ,2.5 ,-,26.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/23 12:00,,30.6 ,,34.2 ,0.0 ,2.5 ,-,26.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/23 13:00,,30.6 ,,34.1 ,0.0 ,2.5 ,-,26.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/23 14:00,,30.6 ,,34.1 ,0.0 ,2.5 ,-,26.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/23 15:00,,30.6 ,,34.1 ,0.0 ,2.5 ,-,26.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/23 16:00,,30.6 ,,34.1 ,0.0 ,2.5 ,-,26.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/23 17:00,,30.7 ,,34.1 ,0.0 ,2.5 ,-,26.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/23 18:00,,30.7 ,,34.2 ,0.0 ,2.5 ,-,26.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/23 19:00,,30.7 ,,34.2 ,0.0 ,2.5 ,-,26.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/23 20:00,,30.7 ,,34.2 ,0.0 ,2.6 ,-,26.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/23 21:00,,30.7 ,,34.2 ,0.0 ,2.5 ,-,26.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/23 22:00,,30.7 ,,34.2 ,0.0 ,2.6 ,-,26.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/23 23:00,,30.7 ,,34.3 ,0.0 ,2.5 ,-,26.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/24 0:00,,30.7 ,,34.3 ,0.0 ,2.6 ,-,26.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/24 1:00,,30.7 ,,34.3 ,0.0 ,2.6 ,-,26.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/24 2:00,,30.7 ,,34.3 ,0.0 ,2.5 ,-,26.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/24 3:00,,30.7 ,,34.3 ,0.0 ,2.6 ,-,26.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/24 4:00,,30.7 ,,34.3 ,0.0 ,2.6 ,-,26.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/24 5:00,,30.7 ,,34.3 ,0.0 ,2.6 ,-,26.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/24 6:00,,30.7 ,,34.3 ,0.0 ,2.5 ,-,26.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/24 7:00,,30.7 ,,34.3 ,0.0 ,2.6 ,-,26.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/24 8:00,,30.7 ,,34.3 ,0.0 ,2.6 ,-,26.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/24 9:00,,30.8 ,,34.4 ,0.0 ,2.6 ,-,26.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/24 10:00,,30.8 ,,34.3 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/24 11:00,,30.8 ,,34.3 ,0.0 ,2.5 ,-,26.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/24 12:00,,30.8 ,,34.3 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/24 13:00,,30.8 ,,34.3 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/24 14:00,,30.8 ,,34.3 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/24 15:00,,30.8 ,,34.3 ,0.0 ,2.6 ,-,26.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/24 16:00,,30.8 ,,34.4 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/24 17:00,,30.8 ,,34.4 ,0.0 ,2.6 ,-,26.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/24 18:00,,30.8 ,,34.4 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/24 19:00,,30.8 ,,34.4 ,0.0 ,2.6 ,-,26.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/24 20:00,,30.8 ,,34.4 ,0.0 ,2.6 ,-,26.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/24 21:00,,30.8 ,,34.4 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/24 22:00,,30.8 ,,34.4 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/24 23:00,,30.8 ,,34.4 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/25 0:00,,30.9 ,,34.4 ,0.0 ,2.6 ,-,26.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/25 1:00,,30.9 ,,34.4 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/25 2:00,,30.9 ,,34.4 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/25 3:00,,30.9 ,,34.4 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/25 4:00,,30.9 ,,34.4 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/25 5:00,,30.9 ,,34.4 ,0.0 ,2.6 ,-,26.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/25 6:00,,30.9 ,,34.4 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/25 7:00,,30.9 ,,34.4 ,0.0 ,2.5 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/25 8:00,,30.9 ,,34.4 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/25 9:00,,30.9 ,,34.4 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/25 10:00,,30.9 ,,34.4 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/25 11:00,,30.9 ,,34.4 ,0.0 ,2.5 ,-,26.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/25 12:00,,30.9 ,,34.4 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/25 13:00,,30.9 ,,34.4 ,0.0 ,2.5 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/25 14:00,,30.9 ,,34.4 ,0.0 ,2.5 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/25 15:00,,31.0 ,,34.4 ,0.0 ,2.5 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/25 16:00,,31.0 ,,34.4 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/25 17:00,,31.0 ,,34.5 ,0.0 ,2.5 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/25 18:00,,31.0 ,,34.5 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/25 19:00,,31.0 ,,34.5 ,0.0 ,2.5 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/25 20:00,,31.0 ,,34.5 ,0.0 ,2.5 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/25 21:00,,31.0 ,,34.5 ,0.0 ,2.5 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/25 22:00,,31.0 ,,34.5 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/25 23:00,,31.0 ,,34.5 ,0.0 ,2.5 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/26 0:00,,31.0 ,,34.5 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/26 1:00,,31.0 ,,34.5 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/26 2:00,,31.0 ,,34.5 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/26 3:00,,31.0 ,,34.5 ,0.0 ,2.5 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/26 4:00,,31.0 ,,34.5 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/26 5:00,,31.0 ,,34.5 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/26 6:00,,31.0 ,,34.6 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/26 7:00,,31.0 ,,34.6 ,0.0 ,2.5 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/26 8:00,,31.1 ,,34.6 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/26 9:00,,31.1 ,,34.6 ,0.0 ,2.5 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/26 10:00,,31.1 ,,34.6 ,0.0 ,2.5 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/26 11:00,,31.1 ,,34.5 ,0.0 ,2.5 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/26 12:00,,31.1 ,,34.6 ,0.0 ,2.5 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/26 13:00,,31.1 ,,34.5 ,0.0 ,2.5 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/26 14:00,,31.1 ,,34.5 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/26 15:00,,31.1 ,,34.5 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/26 16:00,,31.1 ,,34.5 ,0.0 ,2.5 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/26 17:00,,31.1 ,,34.5 ,0.0 ,2.5 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/26 18:00,,31.1 ,,34.5 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/26 19:00,,31.1 ,,34.5 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/26 20:00,,31.1 ,,34.5 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/26 21:00,,31.1 ,,34.5 ,0.0 ,2.5 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/26 22:00,,31.1 ,,34.5 ,0.0 ,2.5 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/26 23:00,,31.2 ,,34.5 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/27 0:00,,31.2 ,,34.5 ,0.0 ,2.5 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/27 1:00,,31.2 ,,34.5 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/27 2:00,,31.2 ,,34.5 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/27 3:00,,31.2 ,,34.5 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/27 4:00,,31.2 ,,34.5 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/27 5:00,,31.2 ,,34.5 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/27 6:00,,31.2 ,,34.5 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/27 7:00,,31.2 ,,34.5 ,0.0 ,2.6 ,-,26.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/27 8:00,,31.2 ,,34.5 ,0.0 ,2.6 ,-,26.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/27 9:00,,31.2 ,,34.5 ,0.0 ,2.6 ,-,26.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/27 10:00,,31.2 ,,34.5 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/27 11:00,,31.2 ,,34.5 ,0.0 ,2.6 ,-,26.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/27 12:00,,31.2 ,,34.5 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/27 13:00,,31.2 ,,34.6 ,0.0 ,2.6 ,-,26.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/27 14:00,,31.2 ,,34.6 ,0.0 ,2.6 ,-,26.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/27 15:00,,31.2 ,,34.6 ,0.0 ,2.6 ,-,26.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/27 16:00,,31.2 ,,34.6 ,0.0 ,2.6 ,-,26.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/27 17:00,,31.3 ,,34.6 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/27 18:00,,31.3 ,,34.6 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/27 19:00,,31.3 ,,34.6 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/27 20:00,,31.3 ,,34.7 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/27 21:00,,31.3 ,,34.7 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/27 22:00,,31.3 ,,34.6 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/27 23:00,,31.3 ,,34.6 ,0.0 ,2.6 ,-,26.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/28 0:00,,31.3 ,,34.6 ,0.0 ,2.6 ,-,26.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/28 1:00,,31.3 ,,34.6 ,0.0 ,2.6 ,-,26.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/28 2:00,,31.3 ,,34.6 ,0.0 ,2.6 ,-,26.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/28 3:00,,31.3 ,,34.6 ,0.0 ,2.6 ,-,26.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/28 4:00,,31.3 ,,34.6 ,0.0 ,2.6 ,-,26.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/28 5:00,,31.3 ,,34.6 ,0.0 ,2.6 ,-,26.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/28 6:00,,31.3 ,,34.6 ,0.0 ,2.6 ,-,26.0 ,ND,1.3E-01,ND,1.3E-01,
2021/7/28 7:00,,31.3 ,,34.6 ,0.0 ,2.6 ,-,26.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/28 8:00,,31.3 ,,34.6 ,0.0 ,2.6 ,-,26.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/28 9:00,,31.3 ,,34.6 ,0.0 ,2.6 ,-,26.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/28 10:00,,31.3 ,,34.6 ,0.0 ,2.6 ,-,26.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/28 11:00,,31.3 ,,34.6 ,0.0 ,2.6 ,-,26.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/28 12:00,,31.3 ,,34.6 ,0.0 ,2.6 ,-,26.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/28 13:00,,31.3 ,,34.6 ,0.0 ,2.6 ,-,26.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/28 14:00,,31.3 ,,34.6 ,0.0 ,2.6 ,-,26.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/28 15:00,,31.3 ,,34.7 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/28 16:00,,31.4 ,,34.7 ,0.0 ,2.6 ,-,26.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/28 17:00,,31.3 ,,34.7 ,0.0 ,2.6 ,-,26.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/28 18:00,,31.4 ,,34.7 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/28 19:00,,31.4 ,,34.7 ,0.0 ,2.6 ,-,26.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/28 20:00,,31.4 ,,34.7 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/28 21:00,,31.4 ,,34.7 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/28 22:00,,31.4 ,,34.7 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/28 23:00,,31.4 ,,34.7 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/29 0:00,,31.4 ,,34.7 ,0.0 ,2.6 ,-,26.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/29 1:00,,31.4 ,,34.7 ,0.0 ,2.6 ,-,26.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/29 2:00,,31.4 ,,34.7 ,0.0 ,2.6 ,-,26.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/29 3:00,,31.4 ,,34.7 ,0.0 ,2.6 ,-,26.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/29 4:00,,31.4 ,,34.8 ,0.0 ,2.6 ,-,26.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/29 5:00,,31.4 ,,34.7 ,0.0 ,2.6 ,-,26.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/29 6:00,,31.4 ,,34.8 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/29 7:00,,31.4 ,,34.7 ,0.0 ,2.6 ,-,26.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/29 8:00,,31.4 ,,34.7 ,0.0 ,2.6 ,-,26.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/29 9:00,,31.4 ,,34.8 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/29 10:00,,31.4 ,,34.7 ,0.0 ,2.6 ,-,26.1 ,ND,1.3E-01,ND,1.3E-01,
2021/7/29 11:00,,31.4 ,,34.7 ,0.0 ,2.6 ,-,26.2 ,ND,1.3E-01,ND,1.3E-01,
2021/7/29 12:00,,31.4 ,,34.7 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/29 13:00,,31.4 ,,34.8 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/29 14:00,,31.4 ,,34.7 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/29 15:00,,31.4 ,,34.7 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/29 16:00,,31.4 ,,34.7 ,0.0 ,2.6 ,-,26.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/29 17:00,,31.4 ,,34.7 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/29 18:00,,31.4 ,,34.8 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/29 19:00,,31.4 ,,34.8 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/29 20:00,,31.4 ,,34.8 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/29 21:00,,31.5 ,,34.8 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/29 22:00,,31.4 ,,34.8 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/29 23:00,,31.5 ,,34.8 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/30 0:00,,31.5 ,,34.8 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/30 1:00,,31.5 ,,34.8 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/30 2:00,,31.5 ,,34.8 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/30 3:00,,31.5 ,,34.8 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/30 4:00,,31.5 ,,34.8 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/30 5:00,,31.5 ,,34.8 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/30 6:00,,31.5 ,,34.8 ,0.0 ,2.6 ,-,26.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/30 7:00,,31.5 ,,34.8 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/30 8:00,,31.5 ,,34.8 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/30 9:00,,31.5 ,,34.8 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/30 10:00,,31.5 ,,34.9 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/30 11:00,,31.5 ,,34.8 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/30 12:00,,31.5 ,,34.8 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/30 13:00,,31.5 ,,34.8 ,0.0 ,2.6 ,-,26.3 ,ND,1.3E-01,ND,1.3E-01,
2021/7/30 14:00,,31.5 ,,34.8 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/30 15:00,,31.5 ,,34.8 ,0.0 ,2.6 ,-,26.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/30 16:00,,31.5 ,,34.8 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/30 17:00,,31.5 ,,34.8 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/30 18:00,,31.5 ,,34.9 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/30 19:00,,31.5 ,,34.9 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/30 20:00,,31.5 ,,34.9 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/30 21:00,,31.5 ,,34.9 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/30 22:00,,31.5 ,,34.9 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/30 23:00,,31.5 ,,34.9 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/31 0:00,,31.6 ,,34.9 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/31 1:00,,31.5 ,,34.9 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/31 2:00,,31.6 ,,34.9 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/31 3:00,,31.6 ,,34.9 ,0.0 ,2.6 ,-,26.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/31 4:00,,31.6 ,,34.9 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/31 5:00,,31.6 ,,34.9 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/31 6:00,,31.6 ,,34.9 ,0.0 ,2.6 ,-,26.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/31 7:00,,31.6 ,,34.9 ,0.0 ,2.6 ,-,26.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/31 8:00,,31.6 ,,34.9 ,0.0 ,2.6 ,-,26.4 ,ND,1.3E-01,ND,1.3E-01,
2021/7/31 9:00,,31.6 ,,34.9 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/31 10:00,,31.6 ,,34.9 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/31 11:00,,31.6 ,,34.9 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/31 12:00,,31.6 ,,34.9 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/31 13:00,,31.6 ,,34.8 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/31 14:00,,31.6 ,,34.8 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/31 15:00,,31.6 ,,34.8 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/31 16:00,,31.6 ,,34.8 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/31 17:00,,31.6 ,,34.8 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/31 18:00,,31.6 ,,34.8 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/31 19:00,,31.6 ,,34.9 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/31 20:00,,31.6 ,,34.9 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/31 21:00,,31.7 ,,34.9 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/7/31 22:00,,31.7 ,,34.9 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/7/31 23:00,,31.7 ,,34.9 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/8/1 0:00,,31.7 ,,34.9 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/8/1 1:00,,31.7 ,,34.9 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/8/1 2:00,,31.7 ,,34.9 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/8/1 3:00,,31.7 ,,34.9 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/8/1 4:00,,31.7 ,,34.9 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/8/1 5:00,,31.7 ,,34.9 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/8/1 6:00,,31.7 ,,34.9 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/8/1 7:00,,31.7 ,,34.9 ,0.0 ,2.6 ,-,26.5 ,ND,1.3E-01,ND,1.3E-01,
2021/8/1 8:00,,31.7 ,,34.9 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/8/1 9:00,,31.7 ,,34.9 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/8/1 10:00,,31.7 ,,34.9 ,0.0 ,2.5 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/8/1 11:00,,31.7 ,,34.9 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/8/1 12:00,,31.7 ,,35.0 ,0.0 ,2.5 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/8/1 13:00,,31.7 ,,34.9 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/8/1 14:00,,31.7 ,,34.9 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/8/1 15:00,,31.7 ,,35.0 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/8/1 16:00,,31.7 ,,35.0 ,0.0 ,2.5 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/8/1 17:00,,31.7 ,,35.0 ,0.0 ,2.6 ,-,26.7 ,ND,1.3E-01,ND,1.3E-01,
2021/8/1 18:00,,31.7 ,,35.0 ,0.0 ,2.6 ,-,26.8 ,ND,1.3E-01,ND,1.3E-01,
2021/8/1 19:00,,31.7 ,,35.0 ,0.0 ,2.5 ,-,26.7 ,ND,1.3E-01,ND,1.3E-01,
2021/8/1 20:00,,31.7 ,,35.0 ,0.0 ,2.6 ,-,26.6 ,ND,1.3E-01,ND,1.3E-01,
2021/8/1 21:00,,31.7 ,,35.1 ,0.0 ,2.6 ,-,26.7 ,ND,1.3E-01,ND,1.3E-01,
2021/8/1 22:00,,31.7 ,,35.1 ,0.0 ,2.6 ,-,26.8 ,ND,1.3E-01,ND,1.3E-01,
2021/8/1 23:00,,31.7 ,,35.0 ,0.0 ,2.6 ,-,26.8 ,ND,1.3E-01,ND,1.3E-01,
2021/8/2 0:00,,31.7 ,,35.1 ,0.0 ,2.6 ,-,26.8 ,ND,1.3E-01,ND,1.3E-01,
2021/8/2 1:00,,31.8 ,,35.1 ,0.0 ,2.6 ,-,26.8 ,ND,1.3E-01,ND,1.3E-01,
2021/8/2 2:00,,31.8 ,,35.1 ,0.0 ,2.6 ,-,26.8 ,ND,1.3E-01,ND,1.3E-01,
2021/8/2 3:00,,31.8 ,,35.1 ,0.0 ,2.6 ,-,26.7 ,ND,1.3E-01,ND,1.3E-01,
2021/8/2 4:00,,31.8 ,,35.1 ,0.0 ,2.6 ,-,26.8 ,ND,1.3E-01,ND,1.3E-01,
2021/8/2 5:00,,31.8 ,,35.1 ,0.0 ,2.6 ,-,26.8 ,ND,1.3E-01,ND,1.3E-01,
2021/8/2 6:00,,31.8 ,,35.1 ,0.0 ,2.6 ,-,26.7 ,ND,1.3E-01,ND,1.3E-01,
2021/8/2 7:00,,31.8 ,,35.1 ,0.0 ,2.6 ,-,26.7 ,ND,1.3E-01,ND,1.3E-01,
2021/8/2 8:00,,31.8 ,,35.1 ,0.0 ,2.6 ,-,26.8 ,ND,1.3E-01,ND,1.3E-01,
2021/8/2 9:00,,31.8 ,,35.1 ,0.0 ,2.6 ,-,26.7 ,ND,1.3E-01,ND,1.3E-01,
2021/8/2 10:00,,31.8 ,,35.1 ,0.0 ,2.6 ,-,26.8 ,ND,1.3E-01,ND,1.3E-01,
2021/8/2 11:00,,31.8 ,,35.1 ,0.0 ,2.6 ,-,26.8 ,ND,1.3E-01,ND,1.3E-01,
2021/8/2 12:00,,31.8 ,,35.1 ,0.0 ,2.6 ,-,26.8 ,ND,1.3E-01,ND,1.3E-01,
2021/8/2 13:00,,31.8 ,,35.1 ,0.0 ,2.6 ,-,26.8 ,ND,1.3E-01,ND,1.3E-01,
2021/8/2 14:00,,31.8 ,,35.1 ,0.0 ,2.6 ,-,26.8 ,ND,1.3E-01,ND,1.3E-01,
2021/8/2 15:00,,31.8 ,,35.1 ,0.0 ,2.6 ,-,26.8 ,ND,1.3E-01,ND,1.3E-01,
2021/8/2 16:00,,31.8 ,,35.1 ,0.0 ,2.6 ,-,26.8 ,ND,1.3E-01,ND,1.3E-01,
2021/8/2 17:00,,31.8 ,,35.1 ,0.0 ,2.6 ,-,26.9 ,ND,1.3E-01,ND,1.3E-01,
2021/8/2 18:00,,31.8 ,,35.1 ,0.0 ,2.6 ,-,26.8 ,ND,1.3E-01,ND,1.3E-01,
2021/8/2 19:00,,31.8 ,,35.1 ,0.0 ,2.6 ,-,27.0 ,ND,1.3E-01,ND,1.3E-01,
2021/8/2 20:00,,31.8 ,,35.1 ,0.0 ,2.6 ,-,27.0 ,ND,1.3E-01,ND,1.3E-01,
2021/8/2 21:00,,31.8 ,,35.1 ,0.0 ,2.6 ,-,26.8 ,ND,1.3E-01,ND,1.3E-01,
2021/8/2 22:00,,31.8 ,,35.1 ,0.0 ,2.6 ,-,26.9 ,ND,1.3E-01,ND,1.3E-01,
2021/8/2 23:00,,31.8 ,,35.1 ,0.0 ,2.6 ,-,26.9 ,ND,1.3E-01,ND,1.3E-01,
2021/8/3 0:00,,31.9 ,,35.1 ,0.0 ,2.6 ,-,26.9 ,ND,1.3E-01,ND,1.3E-01,
2021/8/3 1:00,,31.9 ,,35.1 ,0.0 ,2.6 ,-,26.9 ,ND,1.3E-01,ND,1.3E-01,
2021/8/3 2:00,,31.9 ,,35.1 ,0.0 ,2.6 ,-,27.0 ,ND,1.3E-01,ND,1.3E-01,
2021/8/3 3:00,,31.9 ,,35.2 ,0.0 ,2.6 ,-,26.9 ,ND,1.3E-01,ND,1.3E-01,
2021/8/3 4:00,,31.9 ,,35.2 ,0.0 ,2.6 ,-,26.9 ,ND,1.3E-01,ND,1.3E-01,
2021/8/3 5:00,,31.9 ,,35.2 ,0.0 ,2.6 ,-,27.0 ,ND,1.3E-01,ND,1.3E-01,
2021/8/3 6:00,,31.9 ,,35.2 ,0.0 ,2.6 ,-,26.9 ,ND,1.3E-01,ND,1.3E-01,
2021/8/3 7:00,,31.9 ,,35.2 ,0.0 ,2.6 ,-,26.9 ,ND,1.3E-01,ND,1.3E-01,
2021/8/3 8:00,,31.9 ,,35.2 ,0.0 ,2.6 ,-,27.0 ,ND,1.3E-01,ND,1.3E-01,
2021/8/3 9:00,,31.9 ,,35.2 ,0.0 ,2.6 ,-,26.9 ,ND,1.3E-01,ND,1.3E-01,
2021/8/3 10:00,,31.9 ,,35.2 ,0.0 ,2.6 ,-,26.9 ,ND,1.3E-01,ND,1.3E-01,
2021/8/3 11:00,,31.9 ,,35.2 ,0.0 ,2.6 ,-,27.0 ,ND,1.3E-01,ND,1.3E-01,
2021/8/3 12:00,,31.9 ,,35.2 ,0.0 ,2.6 ,-,27.0 ,ND,1.3E-01,ND,1.3E-01,
2021/8/3 13:00,,31.9 ,,35.3 ,0.0 ,2.6 ,-,27.0 ,ND,1.3E-01,ND,1.3E-01,
2021/8/3 14:00,,31.9 ,,35.3 ,0.0 ,2.6 ,-,27.0 ,ND,1.3E-01,ND,1.3E-01,
2021/8/3 15:00,,31.9 ,,35.3 ,0.0 ,2.6 ,-,27.0 ,ND,1.3E-01,ND,1.3E-01,
2021/8/3 16:00,,31.9 ,,35.3 ,0.0 ,2.6 ,-,27.0 ,ND,1.3E-01,ND,1.3E-01,
2021/8/3 17:00,,31.9 ,,35.3 ,0.0 ,2.6 ,-,27.0 ,ND,1.3E-01,ND,1.3E-01,
2021/8/3 18:00,,32.0 ,,35.3 ,0.0 ,2.6 ,-,27.0 ,ND,1.3E-01,ND,1.3E-01,
2021/8/3 19:00,,32.0 ,,35.3 ,0.0 ,2.6 ,-,27.1 ,ND,1.3E-01,ND,1.3E-01,
2021/8/3 20:00,,32.0 ,,35.3 ,0.0 ,2.6 ,-,27.1 ,ND,1.3E-01,ND,1.3E-01,
2021/8/3 21:00,,32.0 ,,35.3 ,0.0 ,2.6 ,-,27.0 ,ND,1.3E-01,ND,1.3E-01,
2021/8/3 22:00,,32.0 ,,35.3 ,0.0 ,2.6 ,-,27.1 ,ND,1.3E-01,ND,1.3E-01,
2021/8/3 23:00,,32.0 ,,35.3 ,0.0 ,2.6 ,-,27.0 ,ND,1.3E-01,ND,1.3E-01,
2021/8/4 0:00,,32.0 ,,35.3 ,0.0 ,2.6 ,-,27.1 ,ND,1.3E-01,ND,1.3E-01,
2021/8/4 1:00,,32.0 ,,35.3 ,0.0 ,2.6 ,-,27.1 ,ND,1.3E-01,ND,1.3E-01,
2021/8/4 2:00,,32.0 ,,35.3 ,0.0 ,2.6 ,-,27.0 ,ND,1.3E-01,ND,1.3E-01,
2021/8/4 3:00,,32.0 ,,35.3 ,0.0 ,2.6 ,-,27.0 ,ND,1.3E-01,ND,1.3E-01,
2021/8/4 4:00,,32.0 ,,35.3 ,0.0 ,2.6 ,-,27.0 ,ND,1.3E-01,ND,1.3E-01,
2021/8/4 5:00,,32.0 ,,35.3 ,0.0 ,2.6 ,-,27.0 ,ND,1.3E-01,ND,1.3E-01,
2021/8/4 6:00,,32.0 ,,35.3 ,0.0 ,2.6 ,-,27.0 ,ND,1.3E-01,ND,1.3E-01,
2021/8/4 7:00,,32.0 ,,35.3 ,0.0 ,2.6 ,-,27.1 ,ND,1.3E-01,ND,1.3E-01,
2021/8/4 8:00,,32.0 ,,35.3 ,0.0 ,2.6 ,-,27.0 ,ND,1.3E-01,ND,1.3E-01,
2021/8/4 9:00,,32.0 ,,35.3 ,0.0 ,2.6 ,-,27.0 ,ND,1.3E-01,ND,1.3E-01,
2021/8/4 10:00,,32.0 ,,35.3 ,0.0 ,2.6 ,-,27.1 ,ND,1.3E-01,ND,1.3E-01,
2021/8/4 11:00,,32.0 ,,35.3 ,0.0 ,2.6 ,-,27.1 ,ND,1.3E-01,ND,1.3E-01,
