,VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F2),RPV Temperature(TE-2-3-69R),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2021/9/1 12:00,,33.9 ,,36.0 ,2.5 ,0.0 ,27.2 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/1 13:00,,33.9 ,,35.9 ,2.5 ,0.0 ,27.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/1 14:00,,33.9 ,,35.9 ,2.5 ,0.0 ,27.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/1 15:00,,33.9 ,,35.9 ,2.5 ,0.0 ,27.2 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/1 16:00,,33.9 ,,35.9 ,2.5 ,0.0 ,27.2 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/1 17:00,,33.9 ,,35.9 ,2.5 ,0.0 ,27.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/1 18:00,,33.9 ,,35.9 ,2.5 ,0.0 ,27.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/1 19:00,,33.9 ,,35.9 ,2.5 ,0.0 ,27.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/1 20:00,,33.9 ,,35.9 ,2.5 ,0.0 ,27.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/1 21:00,,33.9 ,,35.9 ,2.5 ,0.0 ,27.0 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/1 22:00,,33.9 ,,35.9 ,2.5 ,0.0 ,27.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/1 23:00,,33.9 ,,35.9 ,2.5 ,0.0 ,27.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/2 0:00,,33.9 ,,35.9 ,2.5 ,0.0 ,27.0 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/2 1:00,,33.9 ,,35.9 ,2.5 ,0.0 ,27.0 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/2 2:00,,33.9 ,,35.9 ,2.5 ,0.0 ,27.0 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/2 3:00,,33.9 ,,35.9 ,2.5 ,0.0 ,27.0 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/2 4:00,,33.9 ,,35.9 ,2.5 ,0.0 ,26.9 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/2 5:00,,33.9 ,,35.9 ,2.5 ,0.0 ,26.9 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/2 6:00,,33.9 ,,35.9 ,2.5 ,0.0 ,26.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/2 7:00,,33.9 ,,35.9 ,2.5 ,0.0 ,26.9 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/2 8:00,,33.9 ,,35.9 ,2.5 ,0.0 ,26.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/2 9:00,,33.9 ,,35.9 ,2.5 ,0.0 ,26.9 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/2 10:00,,34.0 ,,35.9 ,2.5 ,0.0 ,26.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/2 11:00,,34.0 ,,35.9 ,2.5 ,0.0 ,26.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/2 12:00,,34.0 ,,35.9 ,2.5 ,0.0 ,26.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/2 13:00,,33.9 ,,35.9 ,2.5 ,0.0 ,26.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/2 14:00,,34.0 ,,35.9 ,2.5 ,0.0 ,26.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/2 15:00,,34.0 ,,35.9 ,2.5 ,0.0 ,26.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/2 16:00,,34.0 ,,35.9 ,2.5 ,0.0 ,26.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/2 17:00,,34.0 ,,35.9 ,2.5 ,0.0 ,26.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/2 18:00,,34.0 ,,35.9 ,2.5 ,0.0 ,26.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/2 19:00,,34.0 ,,35.9 ,2.5 ,0.0 ,26.8 ,-,1.5E-01,1.3E-01,ND,1.3E-01,
2021/9/2 20:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/2 21:00,,34.0 ,,35.9 ,2.5 ,0.0 ,26.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/2 22:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/2 23:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/3 0:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/3 1:00,,34.0 ,,35.9 ,2.5 ,0.0 ,26.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/3 2:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/3 3:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/3 4:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/3 5:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/3 6:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/3 7:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/3 8:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/3 9:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/3 10:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/3 11:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/3 12:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/3 13:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/3 14:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/3 15:00,,34.0 ,,35.7 ,2.5 ,0.0 ,26.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/3 16:00,,34.0 ,,35.7 ,2.5 ,0.0 ,26.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/3 17:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/3 18:00,,34.0 ,,35.7 ,2.5 ,0.0 ,26.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/3 19:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/3 20:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.4 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/3 21:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/3 22:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.4 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/3 23:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/4 0:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/4 1:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.4 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/4 2:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.4 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/4 3:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/4 4:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/4 5:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/4 6:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/4 7:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/4 8:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/4 9:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.2 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/4 10:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/4 11:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/4 12:00,,34.0 ,,35.8 ,2.5 ,0.0 ,26.2 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/4 13:00,,34.0 ,,35.7 ,2.5 ,0.0 ,26.2 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/4 14:00,,34.0 ,,35.7 ,2.5 ,0.0 ,26.2 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/4 15:00,,34.0 ,,35.7 ,2.5 ,0.0 ,26.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/4 16:00,,34.0 ,,35.7 ,2.5 ,0.0 ,26.2 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/4 17:00,,34.0 ,,35.7 ,2.5 ,0.0 ,26.2 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/4 18:00,,34.0 ,,35.7 ,2.5 ,0.0 ,26.2 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/4 19:00,,34.0 ,,35.6 ,2.5 ,0.0 ,26.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/4 20:00,,34.0 ,,35.6 ,2.5 ,0.0 ,26.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/4 21:00,,34.0 ,,35.6 ,2.5 ,0.0 ,26.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/4 22:00,,34.0 ,,35.6 ,2.5 ,0.0 ,26.0 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/4 23:00,,34.0 ,,35.6 ,2.5 ,0.0 ,26.0 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/5 0:00,,34.0 ,,35.6 ,2.5 ,0.0 ,26.0 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/5 1:00,,34.0 ,,35.6 ,2.5 ,0.0 ,25.9 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/5 2:00,,34.0 ,,35.6 ,2.5 ,0.0 ,26.0 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/5 3:00,,34.0 ,,35.6 ,2.5 ,0.0 ,25.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/5 4:00,,34.0 ,,35.6 ,2.5 ,0.0 ,25.9 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/5 5:00,,34.0 ,,35.6 ,2.5 ,0.0 ,25.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/5 6:00,,34.0 ,,35.6 ,2.5 ,0.0 ,25.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/5 7:00,,34.0 ,,35.5 ,2.5 ,0.0 ,25.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/5 8:00,,34.0 ,,35.6 ,2.5 ,0.0 ,25.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/5 9:00,,34.0 ,,35.5 ,2.5 ,0.0 ,25.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/5 10:00,,34.0 ,,35.5 ,2.5 ,0.0 ,25.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/5 11:00,,34.0 ,,35.5 ,2.5 ,0.0 ,25.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/5 12:00,,34.0 ,,35.5 ,2.5 ,0.0 ,25.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/5 13:00,,34.0 ,,35.5 ,2.5 ,0.0 ,25.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/5 14:00,,34.0 ,,35.5 ,2.5 ,0.0 ,25.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/5 15:00,,34.0 ,,35.4 ,2.5 ,0.0 ,25.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/5 16:00,,34.0 ,,35.4 ,2.5 ,0.0 ,25.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/5 17:00,,34.0 ,,35.4 ,2.5 ,0.0 ,25.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/5 18:00,,34.0 ,,35.4 ,2.5 ,0.0 ,25.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/5 19:00,,34.0 ,,35.4 ,2.5 ,0.0 ,25.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/5 20:00,,34.0 ,,35.4 ,2.5 ,0.0 ,25.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/5 21:00,,34.0 ,,35.3 ,2.5 ,0.0 ,25.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/5 22:00,,34.0 ,,35.3 ,2.5 ,0.0 ,25.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/5 23:00,,34.0 ,,35.3 ,2.5 ,0.0 ,25.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/6 0:00,,34.0 ,,35.3 ,2.5 ,0.0 ,25.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/6 1:00,,34.0 ,,35.3 ,2.5 ,0.0 ,25.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/6 2:00,,34.0 ,,35.3 ,2.5 ,0.0 ,25.4 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/6 3:00,,34.0 ,,35.3 ,2.5 ,0.0 ,25.4 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/6 4:00,,34.0 ,,35.3 ,2.5 ,0.0 ,25.4 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/6 5:00,,34.0 ,,35.2 ,2.5 ,0.0 ,25.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/6 6:00,,34.0 ,,35.2 ,2.5 ,0.0 ,25.4 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/6 7:00,,33.9 ,,35.2 ,2.5 ,0.0 ,25.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/6 8:00,,33.9 ,,35.2 ,2.5 ,0.0 ,25.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/6 9:00,,33.9 ,,35.2 ,2.5 ,0.0 ,25.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/6 10:00,,33.9 ,,35.2 ,2.5 ,0.0 ,25.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/6 11:00,,33.9 ,,35.1 ,2.5 ,0.0 ,25.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/6 12:00,,33.9 ,,35.1 ,2.5 ,0.0 ,25.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/6 13:00,,33.9 ,,35.1 ,2.5 ,0.0 ,25.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/6 14:00,,33.9 ,,35.1 ,2.5 ,0.0 ,25.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/6 15:00,,33.9 ,,35.0 ,2.5 ,0.0 ,25.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/6 16:00,,33.9 ,,35.0 ,2.5 ,0.0 ,25.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/6 17:00,,33.9 ,,35.0 ,2.5 ,0.0 ,25.2 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/6 18:00,,33.9 ,,35.1 ,2.5 ,0.0 ,25.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/6 19:00,,33.9 ,,35.1 ,2.5 ,0.0 ,25.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/6 20:00,,33.9 ,,35.0 ,2.5 ,0.0 ,25.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/6 21:00,,33.9 ,,35.1 ,2.5 ,0.0 ,25.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/6 22:00,,33.9 ,,35.0 ,2.5 ,0.0 ,25.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/6 23:00,,33.9 ,,35.0 ,2.5 ,0.0 ,25.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/7 0:00,,33.9 ,,35.0 ,2.5 ,0.0 ,25.0 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/7 1:00,,33.9 ,,35.0 ,2.5 ,0.0 ,25.0 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/7 2:00,,33.9 ,,34.9 ,2.5 ,0.0 ,25.0 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/7 3:00,,33.9 ,,35.0 ,2.5 ,0.0 ,25.0 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/7 4:00,,33.9 ,,34.9 ,2.5 ,0.0 ,25.0 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/7 5:00,,33.9 ,,34.9 ,2.5 ,0.0 ,24.9 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/7 6:00,,33.9 ,,34.9 ,2.5 ,0.0 ,24.9 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/7 7:00,,33.9 ,,34.9 ,2.5 ,0.0 ,24.9 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/7 8:00,,33.9 ,,34.9 ,2.5 ,0.0 ,25.0 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/7 9:00,,33.9 ,,34.9 ,2.5 ,0.0 ,24.9 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/7 10:00,,33.9 ,,34.9 ,2.5 ,0.0 ,24.9 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/7 11:00,,33.8 ,,34.8 ,2.5 ,0.0 ,24.9 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/7 12:00,,33.8 ,,34.8 ,2.5 ,0.0 ,24.9 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/7 13:00,,33.8 ,,34.8 ,2.5 ,0.0 ,24.9 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/7 14:00,,33.8 ,,34.8 ,2.5 ,0.0 ,25.0 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/7 15:00,,33.8 ,,34.7 ,2.5 ,0.0 ,25.0 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/7 16:00,,33.8 ,,34.7 ,2.5 ,0.0 ,25.0 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/7 17:00,,33.8 ,,34.7 ,2.5 ,0.0 ,25.0 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/7 18:00,,33.8 ,,34.7 ,2.5 ,0.0 ,25.0 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/7 19:00,,33.8 ,,34.7 ,2.5 ,0.0 ,24.9 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/7 20:00,,33.8 ,,34.7 ,2.5 ,0.0 ,24.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/7 21:00,,33.8 ,,34.7 ,2.5 ,0.0 ,24.9 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/7 22:00,,33.8 ,,34.7 ,2.5 ,0.0 ,24.9 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/7 23:00,,33.8 ,,34.7 ,2.5 ,0.0 ,24.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/8 0:00,,33.8 ,,34.7 ,2.5 ,0.0 ,24.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/8 1:00,,33.8 ,,34.6 ,2.5 ,0.0 ,24.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/8 2:00,,33.8 ,,34.6 ,2.5 ,0.0 ,24.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/8 3:00,,33.8 ,,34.6 ,2.5 ,0.0 ,24.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/8 4:00,,33.8 ,,34.6 ,2.5 ,0.0 ,24.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/8 5:00,,33.8 ,,34.6 ,2.5 ,0.0 ,24.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/8 6:00,,33.8 ,,34.6 ,2.5 ,0.0 ,24.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/8 7:00,,33.8 ,,34.6 ,2.5 ,0.0 ,24.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/8 8:00,,33.8 ,,34.6 ,2.5 ,0.0 ,24.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/8 9:00,,33.8 ,,34.6 ,2.5 ,0.0 ,24.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/8 10:00,,33.7 ,,34.6 ,2.5 ,0.0 ,24.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/8 11:00,,33.7 ,,34.6 ,2.5 ,0.0 ,24.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/8 12:00,,33.7 ,,34.6 ,2.5 ,0.0 ,24.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/8 13:00,,33.7 ,,34.6 ,2.5 ,0.0 ,24.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/8 14:00,,33.7 ,,34.6 ,2.5 ,0.0 ,24.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/8 15:00,,33.7 ,,34.5 ,2.5 ,0.0 ,24.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/8 16:00,,33.7 ,,34.5 ,2.5 ,0.0 ,24.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/8 17:00,,33.7 ,,34.5 ,2.5 ,0.0 ,24.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/8 18:00,,33.7 ,,34.5 ,2.5 ,0.0 ,24.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/8 19:00,,33.7 ,,34.6 ,2.5 ,0.0 ,24.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/8 20:00,,33.7 ,,34.5 ,2.5 ,0.0 ,24.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/8 21:00,,33.7 ,,34.5 ,2.5 ,0.0 ,24.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/8 22:00,,33.7 ,,34.5 ,2.5 ,0.0 ,24.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/8 23:00,,33.7 ,,34.5 ,2.5 ,0.0 ,24.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/9 0:00,,33.7 ,,34.5 ,2.5 ,0.0 ,24.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/9 1:00,,33.7 ,,34.5 ,2.5 ,0.0 ,24.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/9 2:00,,33.7 ,,34.5 ,2.5 ,0.0 ,24.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/9 3:00,,33.7 ,,34.5 ,2.5 ,0.0 ,24.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/9 4:00,,33.7 ,,34.5 ,2.5 ,0.0 ,24.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/9 5:00,,33.7 ,,34.5 ,2.5 ,0.0 ,24.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/9 6:00,,33.7 ,,34.5 ,2.5 ,0.0 ,24.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/9 7:00,,33.7 ,,34.5 ,2.5 ,0.0 ,24.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/9 8:00,,33.7 ,,34.5 ,2.5 ,0.0 ,24.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/9 9:00,,33.7 ,,34.5 ,2.5 ,0.0 ,24.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/9 10:00,,33.6 ,,34.5 ,2.5 ,0.0 ,24.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/9 11:00,,33.6 ,,34.4 ,2.5 ,0.0 ,24.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/9 12:00,,33.6 ,,34.4 ,2.5 ,0.0 ,24.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/9 13:00,,33.6 ,,34.4 ,2.5 ,0.0 ,24.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/9 14:00,,33.6 ,,34.4 ,2.5 ,0.0 ,24.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/9/9 15:00,,33.6 ,,34.5 ,0.0 ,2.5 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/9 16:00,,33.6 ,,34.8 ,0.0 ,2.5 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/9 17:00,,33.6 ,,34.9 ,0.0 ,2.5 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/9 18:00,,33.6 ,,34.9 ,0.0 ,2.5 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/9 19:00,,33.7 ,,34.9 ,0.0 ,2.5 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/9 20:00,,33.7 ,,34.8 ,0.0 ,2.5 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/9 21:00,,33.8 ,,34.9 ,0.0 ,2.5 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/9 22:00,,33.8 ,,34.9 ,0.0 ,2.5 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/9 23:00,,33.8 ,,34.8 ,0.0 ,2.5 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/10 0:00,,33.9 ,,34.8 ,0.0 ,2.5 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/10 1:00,,33.9 ,,34.8 ,0.0 ,2.5 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/10 2:00,,33.9 ,,34.8 ,0.0 ,2.5 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/10 3:00,,33.9 ,,34.8 ,0.0 ,2.5 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/10 4:00,,33.9 ,,34.8 ,0.0 ,2.5 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/10 5:00,,33.9 ,,34.8 ,0.0 ,2.5 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/10 6:00,,33.9 ,,34.8 ,0.0 ,2.5 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/10 7:00,,33.9 ,,34.8 ,0.0 ,2.5 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/10 8:00,,33.9 ,,34.7 ,0.0 ,2.5 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/10 9:00,,33.9 ,,34.7 ,0.0 ,2.5 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/10 10:00,,33.9 ,,34.7 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/10 11:00,,33.9 ,,34.7 ,0.0 ,2.5 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/10 12:00,,33.9 ,,34.7 ,0.0 ,2.5 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/10 13:00,,33.9 ,,34.6 ,0.0 ,2.5 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/10 14:00,,33.9 ,,34.6 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/10 15:00,,33.9 ,,34.6 ,0.0 ,2.5 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/10 16:00,,33.9 ,,34.6 ,0.0 ,2.5 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/10 17:00,,33.9 ,,34.6 ,0.0 ,2.5 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/10 18:00,,33.9 ,,34.6 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/10 19:00,,33.9 ,,34.5 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/10 20:00,,33.9 ,,34.5 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/10 21:00,,33.9 ,,34.5 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/10 22:00,,33.9 ,,34.5 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/10 23:00,,33.9 ,,34.5 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/11 0:00,,33.9 ,,34.4 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/11 1:00,,33.9 ,,34.4 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/11 2:00,,33.9 ,,34.4 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/11 3:00,,33.8 ,,34.4 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/11 4:00,,33.9 ,,34.3 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/11 5:00,,33.8 ,,34.3 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/11 6:00,,33.8 ,,34.3 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/11 7:00,,33.8 ,,34.3 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/11 8:00,,33.8 ,,34.3 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/11 9:00,,33.8 ,,34.2 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/11 10:00,,33.8 ,,34.2 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/11 11:00,,33.8 ,,34.2 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/11 12:00,,33.8 ,,34.2 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/11 13:00,,33.8 ,,34.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/11 14:00,,33.8 ,,34.1 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/11 15:00,,33.8 ,,34.1 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/11 16:00,,33.8 ,,34.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/11 17:00,,33.8 ,,34.1 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/11 18:00,,33.8 ,,34.1 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/11 19:00,,33.8 ,,34.0 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/11 20:00,,33.8 ,,34.0 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/11 21:00,,33.7 ,,34.0 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/11 22:00,,33.7 ,,34.0 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/11 23:00,,33.7 ,,34.0 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/12 0:00,,33.7 ,,34.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/12 1:00,,33.7 ,,34.0 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/12 2:00,,33.7 ,,34.0 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/12 3:00,,33.7 ,,33.9 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/12 4:00,,33.7 ,,33.9 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/12 5:00,,33.7 ,,33.9 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/12 6:00,,33.7 ,,33.9 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/12 7:00,,33.7 ,,33.8 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/12 8:00,,33.7 ,,33.8 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/12 9:00,,33.7 ,,33.8 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/12 10:00,,33.7 ,,33.8 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/12 11:00,,33.7 ,,33.8 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/12 12:00,,33.7 ,,33.8 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/12 13:00,,33.7 ,,33.7 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/12 14:00,,33.7 ,,33.7 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/12 15:00,,33.7 ,,33.7 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/12 16:00,,33.6 ,,33.7 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/12 17:00,,33.6 ,,33.7 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/12 18:00,,33.6 ,,33.7 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/12 19:00,,33.6 ,,33.7 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/12 20:00,,33.6 ,,33.7 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/12 21:00,,33.6 ,,33.7 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/12 22:00,,33.6 ,,33.7 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/12 23:00,,33.6 ,,33.7 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/13 0:00,,33.6 ,,33.7 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/13 1:00,,33.6 ,,33.7 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/13 2:00,,33.6 ,,33.7 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/13 3:00,,33.6 ,,33.7 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/13 4:00,,33.6 ,,33.6 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/13 5:00,,33.6 ,,33.6 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/13 6:00,,33.6 ,,33.6 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/13 7:00,,33.6 ,,33.6 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/13 8:00,,33.6 ,,33.6 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/13 9:00,,33.6 ,,33.6 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/13 10:00,,33.6 ,,33.5 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/13 11:00,,33.5 ,,33.5 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/13 12:00,,33.6 ,,33.5 ,0.0 ,2.6 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/9/13 13:00,,33.5 ,,33.4 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/13 14:00,,33.5 ,,33.4 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/13 15:00,,33.5 ,,33.4 ,0.0 ,2.6 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/9/13 16:00,,33.5 ,,33.4 ,0.0 ,2.6 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/9/13 17:00,,33.5 ,,33.4 ,0.0 ,2.6 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/9/13 18:00,,33.5 ,,33.4 ,0.0 ,2.6 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/9/13 19:00,,33.5 ,,33.4 ,0.0 ,2.6 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/9/13 20:00,,33.5 ,,33.5 ,0.0 ,2.6 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/9/13 21:00,,33.5 ,,33.4 ,0.0 ,2.6 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/9/13 22:00,,33.5 ,,33.4 ,0.0 ,2.6 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/9/13 23:00,,33.5 ,,33.4 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/14 0:00,,33.5 ,,33.4 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/14 1:00,,33.5 ,,33.4 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/14 2:00,,33.5 ,,33.4 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/14 3:00,,33.5 ,,33.4 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/14 4:00,,33.5 ,,33.4 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/14 5:00,,33.5 ,,33.4 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/14 6:00,,33.5 ,,33.4 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/14 7:00,,33.5 ,,33.4 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/14 8:00,,33.5 ,,33.4 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/14 9:00,,33.5 ,,33.4 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/14 10:00,,33.5 ,,33.4 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/14 11:00,,33.5 ,,33.4 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/14 12:00,,33.5 ,,33.3 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/14 13:00,,33.4 ,,33.4 ,0.0 ,2.6 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/9/14 14:00,,33.4 ,,33.3 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/14 15:00,,33.4 ,,33.3 ,0.0 ,2.6 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/9/14 16:00,,33.4 ,,33.3 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/14 17:00,,33.4 ,,33.3 ,0.0 ,2.6 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/9/14 18:00,,33.4 ,,33.4 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/14 19:00,,33.4 ,,33.3 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/14 20:00,,33.4 ,,33.4 ,0.0 ,2.6 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/9/14 21:00,,33.4 ,,33.4 ,0.0 ,2.6 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/9/14 22:00,,33.4 ,,33.4 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/14 23:00,,33.4 ,,33.4 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/15 0:00,,33.4 ,,33.4 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/15 1:00,,33.4 ,,33.4 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/15 2:00,,33.4 ,,33.3 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/15 3:00,,33.4 ,,33.4 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/15 4:00,,33.4 ,,33.4 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/15 5:00,,33.4 ,,33.3 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/15 6:00,,33.4 ,,33.3 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/15 7:00,,33.4 ,,33.3 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/15 8:00,,33.4 ,,33.3 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/15 9:00,,33.4 ,,33.3 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/15 10:00,,33.4 ,,33.3 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/15 11:00,,33.4 ,,33.3 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/15 12:00,,33.4 ,,33.3 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/15 13:00,,33.4 ,,33.2 ,0.0 ,2.6 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/9/15 14:00,,33.4 ,,33.2 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/15 15:00,,33.4 ,,33.2 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/15 16:00,,33.3 ,,33.3 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/15 17:00,,33.3 ,,33.3 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/15 18:00,,33.3 ,,33.3 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/15 19:00,,33.3 ,,33.3 ,0.0 ,2.6 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/9/15 20:00,,33.3 ,,33.3 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/15 21:00,,33.3 ,,33.3 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/15 22:00,,33.3 ,,33.3 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/15 23:00,,33.3 ,,33.3 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/16 0:00,,33.3 ,,33.3 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/16 1:00,,33.3 ,,33.3 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/16 2:00,,33.3 ,,33.3 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/16 3:00,,33.3 ,,33.3 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/16 4:00,,33.3 ,,33.3 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/16 5:00,,33.3 ,,33.3 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/16 6:00,,33.3 ,,33.3 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/16 7:00,,33.3 ,,33.3 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/16 8:00,,33.3 ,,33.2 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/16 9:00,,33.3 ,,33.2 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/16 10:00,,33.3 ,,33.2 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/16 11:00,,33.3 ,,33.2 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/16 12:00,,33.3 ,,33.2 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/16 13:00,,33.3 ,,33.1 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/16 14:00,,33.3 ,,33.1 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/16 15:00,,33.3 ,,33.2 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/16 16:00,,33.3 ,,33.2 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/16 17:00,,33.3 ,,33.2 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/16 18:00,,33.3 ,,33.2 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/16 19:00,,33.3 ,,33.2 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/16 20:00,,33.3 ,,33.2 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/16 21:00,,33.3 ,,33.2 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/16 22:00,,33.3 ,,33.2 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/16 23:00,,33.2 ,,33.2 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/17 0:00,,33.3 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/17 1:00,,33.2 ,,33.1 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/17 2:00,,33.3 ,,33.1 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/17 3:00,,33.2 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/17 4:00,,33.2 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/17 5:00,,33.2 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/17 6:00,,33.2 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/17 7:00,,33.2 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/17 8:00,,33.2 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/17 9:00,,33.2 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/17 10:00,,33.2 ,,33.1 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/17 11:00,,33.2 ,,33.1 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/17 12:00,,33.2 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/17 13:00,,33.2 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/17 14:00,,33.2 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/17 15:00,,33.2 ,,33.0 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/17 16:00,,33.2 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/17 17:00,,33.2 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/17 18:00,,33.2 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/17 19:00,,33.2 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/17 20:00,,33.2 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/17 21:00,,33.2 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/17 22:00,,33.2 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/17 23:00,,33.2 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/18 0:00,,33.2 ,,33.1 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/18 1:00,,33.2 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/18 2:00,,33.2 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/18 3:00,,33.2 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/18 4:00,,33.2 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/18 5:00,,33.2 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/18 6:00,,33.2 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/18 7:00,,33.2 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/18 8:00,,33.2 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/18 9:00,,33.2 ,,33.2 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/18 10:00,,33.2 ,,33.2 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/18 11:00,,33.2 ,,33.2 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/18 12:00,,33.2 ,,33.2 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/18 13:00,,33.2 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/18 14:00,,33.1 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/18 15:00,,33.1 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/18 16:00,,33.1 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/18 17:00,,33.1 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/18 18:00,,33.1 ,,33.2 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/18 19:00,,33.1 ,,33.2 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/18 20:00,,33.1 ,,33.2 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/18 21:00,,33.1 ,,33.2 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/18 22:00,,33.1 ,,33.2 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/18 23:00,,33.1 ,,33.2 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/19 0:00,,33.1 ,,33.2 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/19 1:00,,33.1 ,,33.2 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/19 2:00,,33.1 ,,33.2 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/19 3:00,,33.1 ,,33.2 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/19 4:00,,33.1 ,,33.2 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/19 5:00,,33.1 ,,33.2 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/19 6:00,,33.1 ,,33.2 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/19 7:00,,33.1 ,,33.2 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/19 8:00,,33.1 ,,33.2 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/19 9:00,,33.1 ,,33.2 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/19 10:00,,33.1 ,,33.1 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/19 11:00,,33.1 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/19 12:00,,33.1 ,,33.1 ,0.0 ,2.5 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/19 13:00,,33.1 ,,33.1 ,0.0 ,2.5 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/19 14:00,,33.1 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/19 15:00,,33.1 ,,33.1 ,0.0 ,2.5 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/19 16:00,,33.1 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/19 17:00,,33.1 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/19 18:00,,33.1 ,,33.1 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/19 19:00,,33.1 ,,33.1 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/19 20:00,,33.1 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/19 21:00,,33.1 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/19 22:00,,33.1 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/19 23:00,,33.1 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/20 0:00,,33.1 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/20 1:00,,33.1 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/20 2:00,,33.1 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/20 3:00,,33.1 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/20 4:00,,33.1 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/20 5:00,,33.1 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/20 6:00,,33.1 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/20 7:00,,33.1 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/20 8:00,,33.1 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/20 9:00,,33.1 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/20 10:00,,33.1 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/20 11:00,,33.1 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/20 12:00,,33.1 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/20 13:00,,33.1 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/20 14:00,,33.1 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/20 15:00,,33.1 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/20 16:00,,33.1 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/20 17:00,,33.1 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/20 18:00,,33.1 ,,33.1 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/20 19:00,,33.1 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/20 20:00,,33.1 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/20 21:00,,33.1 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/20 22:00,,33.1 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/20 23:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/21 0:00,,33.1 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/21 1:00,,33.1 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/21 2:00,,33.1 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/21 3:00,,33.1 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/21 4:00,,33.1 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/21 5:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/21 6:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.4 ,ND,1.3E-01,ND,1.3E-01,
2021/9/21 7:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/21 8:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/21 9:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/21 10:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/21 11:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/21 12:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/21 13:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/21 14:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/21 15:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/21 16:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/21 17:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/21 18:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/21 19:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/21 20:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/21 21:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/21 22:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/21 23:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/22 0:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/22 1:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/22 2:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/22 3:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/22 4:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/22 5:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/22 6:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/22 7:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/22 8:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/22 9:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/22 10:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/22 11:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/22 12:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/22 13:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/22 14:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/22 15:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/22 16:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/22 17:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/22 18:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/22 19:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/22 20:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/22 21:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/22 22:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/22 23:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/23 0:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/23 1:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/23 2:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/23 3:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/23 4:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/23 5:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/23 6:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/23 7:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/23 8:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/23 9:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/23 10:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/23 11:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/23 12:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/23 13:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/23 14:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/23 15:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/23 16:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/23 17:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/23 18:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/23 19:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/23 20:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/23 21:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/23 22:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/23 23:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/24 0:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/24 1:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/24 2:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/24 3:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/24 4:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/24 5:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/24 6:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/24 7:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/24 8:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/24 9:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/24 10:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/24 11:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/9/24 12:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/9/24 13:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/9/24 14:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/9/24 15:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/9/24 16:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/9/24 17:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/9/24 18:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,25.1 ,ND,1.3E-01,ND,1.3E-01,
2021/9/24 19:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/9/24 20:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,25.1 ,ND,1.3E-01,ND,1.3E-01,
2021/9/24 21:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/9/24 22:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/9/24 23:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,25.1 ,ND,1.3E-01,ND,1.3E-01,
2021/9/25 0:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/9/25 1:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/9/25 2:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/9/25 3:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/9/25 4:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/9/25 5:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/9/25 6:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/9/25 7:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/9/25 8:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/9/25 9:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/9/25 10:00,,33.0 ,,33.2 ,0.0 ,2.6 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/9/25 11:00,,33.0 ,,33.2 ,0.0 ,2.6 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/9/25 12:00,,33.0 ,,33.2 ,0.0 ,2.6 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/9/25 13:00,,33.0 ,,33.2 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/25 14:00,,33.0 ,,33.2 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/25 15:00,,33.0 ,,33.2 ,0.0 ,2.6 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/9/25 16:00,,33.0 ,,33.2 ,0.0 ,2.6 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/9/25 17:00,,33.0 ,,33.2 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/25 18:00,,33.0 ,,33.2 ,0.0 ,2.6 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/9/25 19:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,25.0 ,ND,1.3E-01,ND,1.3E-01,
2021/9/25 20:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/25 21:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/25 22:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/9/25 23:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/26 0:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/26 1:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.9 ,ND,1.3E-01,ND,1.3E-01,
2021/9/26 2:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/26 3:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/26 4:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/26 5:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/26 6:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/26 7:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/26 8:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/26 9:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/26 10:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/26 11:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/26 12:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/26 13:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/26 14:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/26 15:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/26 16:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/26 17:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/26 18:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/26 19:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/26 20:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/26 21:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/26 22:00,,33.0 ,,33.1 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/26 23:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/27 0:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.8 ,ND,1.3E-01,ND,1.3E-01,
2021/9/27 1:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/27 2:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/27 3:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/27 4:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/27 5:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/27 6:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/27 7:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/27 8:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/27 9:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/27 10:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/27 11:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/27 12:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/27 13:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/27 14:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/27 15:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/27 16:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/27 17:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/27 18:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/27 19:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.7 ,ND,1.3E-01,ND,1.3E-01,
2021/9/27 20:00,,32.9 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/27 21:00,,32.9 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/27 22:00,,32.9 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/27 23:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/28 0:00,,32.9 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/28 1:00,,32.9 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/28 2:00,,32.9 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/28 3:00,,32.9 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/28 4:00,,33.0 ,,33.0 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/28 5:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/28 6:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/28 7:00,,33.0 ,,32.9 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/28 8:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/28 9:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/28 10:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/28 11:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/28 12:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/28 13:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/28 14:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/28 15:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/28 16:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/28 17:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/28 18:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/28 19:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/28 20:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.6 ,ND,1.3E-01,ND,1.3E-01,
2021/9/28 21:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/28 22:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/28 23:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/29 0:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/29 1:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/29 2:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/29 3:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/29 4:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/29 5:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/29 6:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.4 ,ND,1.3E-01,ND,1.3E-01,
2021/9/29 7:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.4 ,ND,1.3E-01,ND,1.3E-01,
2021/9/29 8:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/29 9:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.4 ,ND,1.3E-01,ND,1.3E-01,
2021/9/29 10:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/29 11:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
2021/9/29 12:00,,32.9 ,,32.9 ,0.0 ,2.6 ,-,24.5 ,ND,1.3E-01,ND,1.3E-01,
