,VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F2),RPV Temperature(TE-2-3-69R),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2021/10/27 5:00,,30.7 ,,30.3 ,2.5 ,0.0 ,19.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/10/27 6:00,,30.7 ,,30.3 ,2.5 ,0.0 ,19.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/10/27 7:00,,30.7 ,,30.3 ,2.5 ,0.0 ,19.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/10/27 8:00,,30.7 ,,30.3 ,2.5 ,0.0 ,19.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/10/27 9:00,,30.7 ,,30.3 ,2.5 ,0.0 ,19.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/10/27 10:00,,30.7 ,,30.3 ,2.5 ,0.0 ,19.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/10/27 11:00,,30.7 ,,30.4 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/27 12:00,,30.7 ,,30.8 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/10/27 13:00,,30.7 ,,30.8 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/27 14:00,,30.7 ,,30.8 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/27 15:00,,30.7 ,,30.7 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/27 16:00,,30.8 ,,30.7 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/27 17:00,,30.8 ,,30.7 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/27 18:00,,30.9 ,,30.6 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/27 19:00,,30.9 ,,30.6 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/27 20:00,,30.9 ,,30.6 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/27 21:00,,31.0 ,,30.6 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/27 22:00,,31.0 ,,30.6 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/27 23:00,,31.0 ,,30.6 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/28 0:00,,31.0 ,,30.6 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/28 1:00,,31.0 ,,30.6 ,0.0 ,2.4 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/10/28 2:00,,31.0 ,,30.6 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/28 3:00,,31.0 ,,30.5 ,0.0 ,2.4 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/10/28 4:00,,31.0 ,,30.5 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/28 5:00,,31.1 ,,30.5 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/28 6:00,,31.1 ,,30.5 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/28 7:00,,31.0 ,,30.5 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/28 8:00,,31.0 ,,30.4 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/10/28 9:00,,31.0 ,,30.4 ,0.0 ,2.4 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/10/28 10:00,,31.1 ,,30.4 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/28 11:00,,31.1 ,,30.4 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/28 12:00,,31.1 ,,30.3 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/28 13:00,,31.1 ,,30.2 ,0.0 ,2.4 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/10/28 14:00,,31.0 ,,30.3 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/28 15:00,,31.0 ,,30.2 ,0.0 ,2.4 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/10/28 16:00,,31.0 ,,30.2 ,0.0 ,2.4 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/10/28 17:00,,31.0 ,,30.2 ,0.0 ,2.4 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/10/28 18:00,,31.0 ,,30.2 ,0.0 ,2.4 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/10/28 19:00,,31.0 ,,30.2 ,0.0 ,2.4 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/10/28 20:00,,31.0 ,,30.2 ,0.0 ,2.4 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/10/28 21:00,,31.0 ,,30.1 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/10/28 22:00,,31.0 ,,30.1 ,0.0 ,2.4 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/10/28 23:00,,31.0 ,,30.1 ,0.0 ,2.4 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/10/29 0:00,,31.0 ,,30.1 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/29 1:00,,31.0 ,,30.1 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/29 2:00,,31.0 ,,30.0 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/10/29 3:00,,31.0 ,,30.0 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/29 4:00,,31.0 ,,30.0 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/29 5:00,,31.0 ,,30.0 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/29 6:00,,31.0 ,,29.9 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/29 7:00,,31.0 ,,29.9 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/29 8:00,,31.0 ,,29.9 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/29 9:00,,31.0 ,,29.9 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/29 10:00,,31.0 ,,29.9 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/29 11:00,,31.0 ,,29.8 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/29 12:00,,30.9 ,,29.8 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/29 13:00,,30.9 ,,29.8 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/29 14:00,,30.9 ,,29.8 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/29 15:00,,30.9 ,,29.7 ,0.0 ,2.4 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/10/29 16:00,,30.9 ,,29.7 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/29 17:00,,30.9 ,,29.7 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/29 18:00,,30.9 ,,29.7 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/29 19:00,,30.9 ,,29.7 ,0.0 ,2.4 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/10/29 20:00,,30.9 ,,29.7 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/29 21:00,,30.9 ,,29.6 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/29 22:00,,30.9 ,,29.6 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/29 23:00,,30.9 ,,29.6 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/30 0:00,,30.9 ,,29.6 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/30 1:00,,30.9 ,,29.6 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/30 2:00,,30.8 ,,29.6 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/10/30 3:00,,30.8 ,,29.5 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/30 4:00,,30.8 ,,29.5 ,0.0 ,2.4 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/10/30 5:00,,30.8 ,,29.5 ,0.0 ,2.4 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/10/30 6:00,,30.8 ,,29.5 ,0.0 ,2.4 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/10/30 7:00,,30.8 ,,29.5 ,0.0 ,2.4 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/10/30 8:00,,30.8 ,,29.5 ,0.0 ,2.4 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/10/30 9:00,,30.8 ,,29.5 ,0.0 ,2.4 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/10/30 10:00,,30.8 ,,29.5 ,0.0 ,2.4 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/10/30 11:00,,30.8 ,,29.4 ,0.0 ,2.4 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/10/30 12:00,,30.8 ,,29.4 ,0.0 ,2.4 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/10/30 13:00,,30.8 ,,29.4 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/30 14:00,,30.8 ,,29.4 ,0.0 ,2.4 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/10/30 15:00,,30.8 ,,29.4 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/30 16:00,,30.7 ,,29.4 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/30 17:00,,30.7 ,,29.4 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/30 18:00,,30.7 ,,29.4 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/30 19:00,,30.7 ,,29.4 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/30 20:00,,30.7 ,,29.4 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/30 21:00,,30.7 ,,29.4 ,0.0 ,2.4 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/10/30 22:00,,30.7 ,,29.4 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/30 23:00,,30.7 ,,29.4 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/31 0:00,,30.7 ,,29.3 ,0.0 ,2.4 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/10/31 1:00,,30.7 ,,29.3 ,0.0 ,2.4 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/10/31 2:00,,30.7 ,,29.3 ,0.0 ,2.4 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/10/31 3:00,,30.7 ,,29.3 ,0.0 ,2.4 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/10/31 4:00,,30.7 ,,29.3 ,0.0 ,2.4 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/10/31 5:00,,30.7 ,,29.3 ,0.0 ,2.4 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/10/31 6:00,,30.6 ,,29.3 ,0.0 ,2.4 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/10/31 7:00,,30.6 ,,29.3 ,0.0 ,2.4 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/10/31 8:00,,30.6 ,,29.3 ,0.0 ,2.4 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/10/31 9:00,,30.6 ,,29.3 ,0.0 ,2.4 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/10/31 10:00,,30.6 ,,29.3 ,0.0 ,2.4 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/10/31 11:00,,30.6 ,,29.3 ,0.0 ,2.4 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/10/31 12:00,,30.6 ,,29.3 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/31 13:00,,30.6 ,,29.2 ,0.0 ,2.4 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/10/31 14:00,,30.6 ,,29.2 ,0.0 ,2.4 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/10/31 15:00,,30.6 ,,29.2 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/31 16:00,,30.6 ,,29.2 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/31 17:00,,30.6 ,,29.2 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/31 18:00,,30.5 ,,29.2 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/10/31 19:00,,30.5 ,,29.1 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/31 20:00,,30.5 ,,29.2 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/31 21:00,,30.5 ,,29.1 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/31 22:00,,30.5 ,,29.1 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/10/31 23:00,,30.5 ,,29.1 ,0.0 ,2.4 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/1 0:00,,30.5 ,,29.1 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/1 1:00,,30.5 ,,29.1 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/1 2:00,,30.5 ,,29.1 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/1 3:00,,30.5 ,,29.2 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/1 4:00,,30.5 ,,29.1 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/1 5:00,,30.5 ,,29.2 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/1 6:00,,30.5 ,,29.2 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/1 7:00,,30.5 ,,29.2 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/1 8:00,,30.5 ,,29.2 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/1 9:00,,30.5 ,,29.1 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/1 10:00,,30.4 ,,29.1 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/1 11:00,,30.4 ,,29.1 ,0.0 ,2.5 ,-,19.3 ,-,-,ND,1.3E-01,
2021/11/1 12:00,,30.4 ,,29.1 ,0.0 ,2.5 ,-,19.2 ,-,-,ND,1.3E-01,
2021/11/1 13:00,,30.4 ,,29.1 ,0.0 ,2.5 ,-,19.3 ,-,-,ND,1.3E-01,
2021/11/1 14:00,,30.4 ,,29.1 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/1 15:00,,30.4 ,,29.1 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/1 16:00,,30.4 ,,29.1 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/1 17:00,,30.4 ,,29.1 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/1 18:00,,30.4 ,,29.1 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/1 19:00,,30.4 ,,29.1 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/1 20:00,,30.4 ,,29.1 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/1 21:00,,30.4 ,,29.1 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/1 22:00,,30.4 ,,29.1 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/1 23:00,,30.4 ,,29.1 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/2 0:00,,30.4 ,,29.1 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/2 1:00,,30.3 ,,29.1 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/2 2:00,,30.3 ,,29.1 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/2 3:00,,30.3 ,,29.1 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/2 4:00,,30.4 ,,29.1 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/2 5:00,,30.4 ,,29.1 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/2 6:00,,30.3 ,,29.0 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/2 7:00,,30.3 ,,29.0 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/2 8:00,,30.3 ,,29.0 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/2 9:00,,30.3 ,,29.0 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/2 10:00,,30.3 ,,29.0 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/2 11:00,,30.3 ,,29.0 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,-,-,
2021/11/2 12:00,,30.3 ,,29.0 ,0.0 ,2.5 ,-,19.5 ,ND,1.3E-01,-,-,
2021/11/2 13:00,,30.3 ,,29.0 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/2 14:00,,30.3 ,,29.0 ,0.0 ,2.5 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/2 15:00,,30.3 ,,29.0 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/2 16:00,,30.3 ,,29.0 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/2 17:00,,30.3 ,,29.0 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/2 18:00,,30.3 ,,29.1 ,0.0 ,2.5 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/2 19:00,,30.3 ,,29.0 ,0.0 ,2.5 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/2 20:00,,30.3 ,,29.1 ,0.0 ,2.5 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/2 21:00,,30.3 ,,29.0 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/2 22:00,,30.3 ,,29.1 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/2 23:00,,30.3 ,,29.1 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/3 0:00,,30.2 ,,29.1 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/3 1:00,,30.3 ,,29.1 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/3 2:00,,30.2 ,,29.1 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/3 3:00,,30.2 ,,29.1 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/3 4:00,,30.2 ,,29.1 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/3 5:00,,30.2 ,,29.1 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/3 6:00,,30.2 ,,29.1 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/3 7:00,,30.2 ,,29.1 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/3 8:00,,30.2 ,,29.1 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/3 9:00,,30.2 ,,29.1 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/3 10:00,,30.2 ,,29.1 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/3 11:00,,30.2 ,,29.1 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/3 12:00,,30.2 ,,29.1 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/3 13:00,,30.2 ,,29.0 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/3 14:00,,30.2 ,,29.0 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/3 15:00,,30.2 ,,29.0 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/3 16:00,,30.2 ,,29.0 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/3 17:00,,30.2 ,,29.0 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/3 18:00,,30.2 ,,29.0 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/3 19:00,,30.2 ,,29.0 ,0.0 ,2.5 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/3 20:00,,30.2 ,,29.0 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/3 21:00,,30.2 ,,29.0 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/3 22:00,,30.2 ,,29.0 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/3 23:00,,30.2 ,,29.0 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/4 0:00,,30.2 ,,29.0 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/4 1:00,,30.2 ,,29.0 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/4 2:00,,30.1 ,,29.0 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/4 3:00,,30.1 ,,29.0 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/4 4:00,,30.1 ,,29.0 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/4 5:00,,30.1 ,,29.0 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/4 6:00,,30.1 ,,29.0 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/4 7:00,,30.1 ,,29.0 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/4 8:00,,30.1 ,,29.0 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/4 9:00,,30.1 ,,29.0 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/4 10:00,,30.1 ,,29.0 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/4 11:00,,30.1 ,,29.0 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/4 12:00,,30.1 ,,29.0 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/4 13:00,,30.1 ,,28.9 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/4 14:00,,30.1 ,,28.9 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/4 15:00,,30.1 ,,28.9 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/4 16:00,,30.1 ,,28.9 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/4 17:00,,30.1 ,,28.9 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/4 18:00,,30.1 ,,29.0 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/4 19:00,,30.1 ,,28.9 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/4 20:00,,30.1 ,,29.0 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/4 21:00,,30.1 ,,29.0 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/4 22:00,,30.1 ,,29.0 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/4 23:00,,30.0 ,,29.0 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/5 0:00,,30.1 ,,29.0 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/5 1:00,,30.1 ,,29.0 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/5 2:00,,30.0 ,,29.0 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/5 3:00,,30.0 ,,29.0 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/5 4:00,,30.0 ,,28.9 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/5 5:00,,30.0 ,,28.9 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/5 6:00,,30.0 ,,28.9 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/5 7:00,,30.0 ,,28.9 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/5 8:00,,30.0 ,,28.9 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/5 9:00,,30.0 ,,28.9 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/5 10:00,,30.0 ,,28.9 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/5 11:00,,30.0 ,,28.9 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/5 12:00,,30.0 ,,28.9 ,0.0 ,2.4 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/5 13:00,,30.0 ,,28.8 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/5 14:00,,30.0 ,,28.8 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/5 15:00,,30.0 ,,28.8 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/5 16:00,,30.0 ,,28.9 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/5 17:00,,30.0 ,,28.9 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/5 18:00,,30.0 ,,28.9 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/5 19:00,,30.0 ,,28.9 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/5 20:00,,30.0 ,,28.9 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/5 21:00,,30.0 ,,28.9 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/5 22:00,,29.9 ,,28.9 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/5 23:00,,29.9 ,,28.9 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/6 0:00,,30.0 ,,28.9 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/6 1:00,,29.9 ,,28.9 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/6 2:00,,29.9 ,,28.9 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/6 3:00,,29.9 ,,28.9 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/6 4:00,,29.9 ,,28.9 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/6 5:00,,29.9 ,,28.9 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/6 6:00,,29.9 ,,28.9 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/6 7:00,,29.9 ,,28.9 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/6 8:00,,29.9 ,,28.9 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/6 9:00,,29.9 ,,28.9 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/6 10:00,,29.9 ,,28.9 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/6 11:00,,29.9 ,,28.9 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/6 12:00,,29.9 ,,28.9 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/6 13:00,,29.9 ,,28.8 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/6 14:00,,29.9 ,,28.8 ,0.0 ,2.4 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/6 15:00,,29.9 ,,28.8 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/6 16:00,,29.9 ,,28.8 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/6 17:00,,29.9 ,,28.8 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/6 18:00,,29.9 ,,28.8 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/6 19:00,,29.9 ,,28.8 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/6 20:00,,29.9 ,,28.8 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/6 21:00,,29.9 ,,28.8 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/6 22:00,,29.9 ,,28.7 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/6 23:00,,29.9 ,,28.7 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/7 0:00,,29.9 ,,28.7 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/7 1:00,,29.8 ,,28.7 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/7 2:00,,29.9 ,,28.7 ,0.0 ,2.4 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/7 3:00,,29.9 ,,28.7 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/7 4:00,,29.9 ,,28.7 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/7 5:00,,29.8 ,,28.7 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/7 6:00,,29.8 ,,28.7 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/7 7:00,,29.8 ,,28.7 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/7 8:00,,29.8 ,,28.7 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/7 9:00,,29.8 ,,28.7 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/7 10:00,,29.8 ,,28.7 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/7 11:00,,29.8 ,,28.8 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/7 12:00,,29.8 ,,28.8 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/7 13:00,,29.8 ,,28.8 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/7 14:00,,29.8 ,,28.8 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/7 15:00,,29.8 ,,28.8 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/7 16:00,,29.8 ,,28.8 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/7 17:00,,29.8 ,,28.8 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/7 18:00,,29.8 ,,28.8 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/7 19:00,,29.8 ,,28.8 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/7 20:00,,29.8 ,,28.8 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/7 21:00,,29.8 ,,28.8 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/7 22:00,,29.8 ,,28.8 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/7 23:00,,29.8 ,,28.7 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/8 0:00,,29.8 ,,28.7 ,0.0 ,2.5 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/8 1:00,,29.7 ,,28.7 ,0.0 ,2.5 ,-,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/8 2:00,,29.8 ,,28.7 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/8 3:00,,29.7 ,,28.7 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/8 4:00,,29.7 ,,28.7 ,0.0 ,2.5 ,-,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/8 5:00,,29.7 ,,28.7 ,0.0 ,2.5 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/8 6:00,,29.7 ,,28.7 ,0.0 ,2.5 ,-,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/8 7:00,,29.7 ,,28.7 ,0.0 ,2.5 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/8 8:00,,29.7 ,,28.7 ,0.0 ,2.5 ,-,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/8 9:00,,29.7 ,,28.7 ,0.0 ,2.5 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/8 10:00,,29.7 ,,28.7 ,0.0 ,2.5 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/8 11:00,,29.7 ,,28.7 ,0.0 ,2.5 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/8 12:00,,29.7 ,,28.7 ,0.0 ,2.4 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/8 13:00,,29.7 ,,28.6 ,0.0 ,2.5 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/8 14:00,,29.7 ,,28.6 ,0.0 ,2.5 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/8 15:00,,29.7 ,,28.6 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/8 16:00,,29.7 ,,28.6 ,0.0 ,2.5 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/8 17:00,,29.7 ,,28.6 ,0.0 ,2.4 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/8 18:00,,29.7 ,,28.6 ,0.0 ,2.5 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/8 19:00,,29.7 ,,28.6 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/8 20:00,,29.6 ,,28.6 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/8 21:00,,29.6 ,,28.6 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/8 22:00,,29.6 ,,28.6 ,0.0 ,2.5 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/8 23:00,,29.6 ,,28.6 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/9 0:00,,29.6 ,,28.6 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/9 1:00,,29.6 ,,28.6 ,0.0 ,2.5 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/9 2:00,,29.6 ,,28.6 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/9 3:00,,29.6 ,,28.6 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/9 4:00,,29.6 ,,28.6 ,0.0 ,2.4 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/9 5:00,,29.6 ,,28.6 ,0.0 ,2.5 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/9 6:00,,29.6 ,,28.6 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/9 7:00,,29.6 ,,28.6 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/9 8:00,,29.6 ,,28.6 ,0.0 ,2.5 ,-,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/9 9:00,,29.6 ,,28.6 ,0.0 ,2.5 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/9 10:00,,29.6 ,,28.6 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/9 11:00,,29.6 ,,28.6 ,0.0 ,2.5 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/9 12:00,,29.6 ,,28.6 ,0.0 ,2.5 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/9 13:00,,29.6 ,,28.7 ,0.0 ,2.4 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/9 14:00,,29.6 ,,28.7 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/9 15:00,,29.6 ,,28.8 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/9 16:00,,29.6 ,,28.8 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/9 17:00,,29.6 ,,28.8 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/9 18:00,,29.6 ,,28.8 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/9 19:00,,29.6 ,,28.8 ,0.0 ,2.5 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/9 20:00,,29.6 ,,28.8 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/9 21:00,,29.6 ,,28.8 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/9 22:00,,29.6 ,,28.8 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/9 23:00,,29.6 ,,28.8 ,0.0 ,2.4 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/10 0:00,,29.6 ,,28.8 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/10 1:00,,29.6 ,,28.8 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/10 2:00,,29.5 ,,28.8 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/10 3:00,,29.6 ,,28.8 ,0.0 ,2.4 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/10 4:00,,29.5 ,,28.7 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/10 5:00,,29.5 ,,28.7 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/10 6:00,,29.5 ,,28.7 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/10 7:00,,29.5 ,,28.7 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/10 8:00,,29.5 ,,28.7 ,0.0 ,2.4 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/10 9:00,,29.5 ,,28.7 ,0.0 ,2.4 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/10 10:00,,29.5 ,,28.7 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/10 11:00,,29.5 ,,28.6 ,0.0 ,2.4 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/10 12:00,,29.5 ,,28.6 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/10 13:00,,29.5 ,,28.6 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/10 14:00,,29.5 ,,28.6 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/10 15:00,,29.5 ,,28.6 ,0.0 ,2.4 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/10 16:00,,29.5 ,,28.6 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/10 17:00,,29.5 ,,28.6 ,0.0 ,2.4 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/10 18:00,,29.5 ,,28.6 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/10 19:00,,29.5 ,,28.6 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/10 20:00,,29.5 ,,28.6 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/10 21:00,,29.5 ,,28.6 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/10 22:00,,29.5 ,,28.6 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/10 23:00,,29.5 ,,28.6 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/11 0:00,,29.5 ,,28.6 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/11 1:00,,29.5 ,,28.6 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/11 2:00,,29.5 ,,28.6 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/11 3:00,,29.5 ,,28.6 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/11 4:00,,29.5 ,,28.6 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/11 5:00,,29.5 ,,28.6 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/11 6:00,,29.5 ,,28.6 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/11 7:00,,29.5 ,,28.6 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/11 8:00,,29.5 ,,28.6 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/11 9:00,,29.5 ,,28.6 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/11 10:00,,29.5 ,,28.6 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/11 11:00,,29.5 ,,28.6 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/11 12:00,,29.5 ,,28.6 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/11 13:00,,29.4 ,,28.5 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/11 14:00,,29.4 ,,28.5 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/11 15:00,,29.4 ,,28.5 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/11 16:00,,29.4 ,,28.5 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/11 17:00,,29.4 ,,28.5 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/11 18:00,,29.4 ,,28.6 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/11 19:00,,29.4 ,,28.6 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/11 20:00,,29.4 ,,28.5 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/11 21:00,,29.4 ,,28.5 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/11 22:00,,29.4 ,,28.5 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/11 23:00,,29.4 ,,28.5 ,0.0 ,2.5 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/12 0:00,,29.4 ,,28.6 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/12 1:00,,29.4 ,,28.5 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/12 2:00,,29.4 ,,28.5 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/12 3:00,,29.4 ,,28.5 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/12 4:00,,29.4 ,,28.5 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/12 5:00,,29.4 ,,28.5 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/12 6:00,,29.4 ,,28.5 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/12 7:00,,29.4 ,,28.6 ,0.0 ,2.5 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/12 8:00,,29.4 ,,28.6 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/12 9:00,,29.4 ,,28.5 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/12 10:00,,29.4 ,,28.6 ,0.0 ,2.5 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/12 11:00,,29.4 ,,28.6 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/12 12:00,,29.4 ,,28.6 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/12 13:00,,29.4 ,,28.6 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/12 14:00,,29.4 ,,28.6 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/12 15:00,,29.4 ,,28.6 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/12 16:00,,29.4 ,,28.6 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/12 17:00,,29.4 ,,28.6 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/12 18:00,,29.4 ,,28.6 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/12 19:00,,29.3 ,,28.6 ,0.0 ,2.5 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/12 20:00,,29.4 ,,28.6 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/12 21:00,,29.3 ,,28.6 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/12 22:00,,29.3 ,,28.6 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/12 23:00,,29.3 ,,28.6 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/13 0:00,,29.3 ,,28.6 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/13 1:00,,29.3 ,,28.5 ,0.0 ,2.4 ,-,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/13 2:00,,29.3 ,,28.5 ,0.0 ,2.4 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/13 3:00,,29.3 ,,28.5 ,0.0 ,2.4 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/13 4:00,,29.3 ,,28.5 ,0.0 ,2.4 ,-,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/13 5:00,,29.3 ,,28.5 ,0.0 ,2.4 ,-,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/13 6:00,,29.3 ,,28.5 ,0.0 ,2.4 ,-,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/13 7:00,,29.3 ,,28.5 ,0.0 ,2.4 ,-,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/13 8:00,,29.3 ,,28.5 ,0.0 ,2.4 ,-,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/13 9:00,,29.3 ,,28.5 ,0.0 ,2.4 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/13 10:00,,29.3 ,,28.5 ,0.0 ,2.4 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/13 11:00,,29.3 ,,28.5 ,0.0 ,2.4 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/13 12:00,,29.3 ,,28.5 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/13 13:00,,29.3 ,,28.5 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/13 14:00,,29.3 ,,28.5 ,0.0 ,2.4 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/13 15:00,,29.3 ,,28.5 ,0.0 ,2.4 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/13 16:00,,29.3 ,,28.5 ,0.0 ,2.4 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/13 17:00,,29.3 ,,28.5 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/13 18:00,,29.3 ,,28.5 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/13 19:00,,29.3 ,,28.5 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/13 20:00,,29.3 ,,28.5 ,0.0 ,2.5 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/13 21:00,,29.3 ,,28.5 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/13 22:00,,29.3 ,,28.5 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/13 23:00,,29.3 ,,28.5 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/14 0:00,,29.3 ,,28.6 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/14 1:00,,29.3 ,,28.5 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/14 2:00,,29.3 ,,28.6 ,0.0 ,2.5 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/14 3:00,,29.3 ,,28.6 ,0.0 ,2.4 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/14 4:00,,29.3 ,,28.6 ,0.0 ,2.5 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/14 5:00,,29.2 ,,28.6 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/14 6:00,,29.3 ,,28.6 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/14 7:00,,29.3 ,,28.6 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/14 8:00,,29.2 ,,28.6 ,0.0 ,2.5 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/14 9:00,,29.2 ,,28.6 ,0.0 ,2.5 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/14 10:00,,29.2 ,,28.6 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/14 11:00,,29.2 ,,28.6 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/14 12:00,,29.2 ,,28.6 ,0.0 ,2.4 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/14 13:00,,29.2 ,,28.6 ,0.0 ,2.4 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/14 14:00,,29.2 ,,28.6 ,0.0 ,2.4 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/14 15:00,,29.2 ,,28.6 ,0.0 ,2.5 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/14 16:00,,29.2 ,,28.6 ,0.0 ,2.4 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/14 17:00,,29.2 ,,28.6 ,0.0 ,2.5 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/14 18:00,,29.2 ,,28.6 ,0.0 ,2.4 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/14 19:00,,29.2 ,,28.6 ,0.0 ,2.5 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/14 20:00,,29.2 ,,28.6 ,0.0 ,2.5 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/14 21:00,,29.2 ,,28.6 ,0.0 ,2.5 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/14 22:00,,29.2 ,,28.7 ,0.0 ,2.5 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/14 23:00,,29.2 ,,28.7 ,0.0 ,2.5 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/15 0:00,,29.2 ,,28.7 ,0.0 ,2.5 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/15 1:00,,29.2 ,,28.7 ,0.0 ,2.5 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/15 2:00,,29.2 ,,28.7 ,0.0 ,2.5 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/15 3:00,,29.2 ,,28.7 ,0.0 ,2.5 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/15 4:00,,29.2 ,,28.7 ,0.0 ,2.4 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/15 5:00,,29.2 ,,28.7 ,0.0 ,2.5 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/15 6:00,,29.2 ,,28.7 ,0.0 ,2.5 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/15 7:00,,29.2 ,,28.7 ,0.0 ,2.5 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/15 8:00,,29.2 ,,28.7 ,0.0 ,2.5 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/15 9:00,,29.2 ,,28.7 ,0.0 ,2.4 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/15 10:00,,29.2 ,,28.7 ,0.0 ,2.4 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/15 11:00,,29.2 ,,28.7 ,0.0 ,2.5 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/15 12:00,,29.2 ,,28.7 ,0.0 ,2.5 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/15 13:00,,29.2 ,,28.7 ,0.0 ,2.5 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/15 14:00,,29.2 ,,28.7 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/15 15:00,,29.2 ,,28.7 ,0.0 ,2.5 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/15 16:00,,29.2 ,,28.7 ,0.0 ,2.5 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/15 17:00,,29.2 ,,28.7 ,0.0 ,2.5 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/15 18:00,,29.2 ,,28.7 ,0.0 ,2.5 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/15 19:00,,29.2 ,,28.8 ,0.0 ,2.5 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/15 20:00,,29.2 ,,28.7 ,0.0 ,2.5 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/15 21:00,,29.2 ,,28.7 ,0.0 ,2.5 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/15 22:00,,29.2 ,,28.8 ,0.0 ,2.5 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/15 23:00,,29.2 ,,28.8 ,0.0 ,2.5 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/16 0:00,,29.2 ,,28.8 ,0.0 ,2.5 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/16 1:00,,29.2 ,,28.8 ,0.0 ,2.5 ,-,19.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/16 2:00,,29.2 ,,28.8 ,0.0 ,2.5 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/16 3:00,,29.2 ,,28.8 ,0.0 ,2.5 ,-,19.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/16 4:00,,29.2 ,,28.8 ,0.0 ,2.5 ,-,19.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/16 5:00,,29.2 ,,28.8 ,0.0 ,2.5 ,-,19.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/16 6:00,,29.2 ,,28.8 ,0.0 ,2.5 ,-,19.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/16 7:00,,29.2 ,,28.8 ,0.0 ,2.5 ,-,19.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/16 8:00,,29.2 ,,28.8 ,0.0 ,2.5 ,-,20.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/16 9:00,,29.2 ,,28.8 ,0.0 ,2.5 ,-,20.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/16 10:00,,29.2 ,,28.8 ,0.0 ,2.5 ,-,20.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/16 11:00,,29.2 ,,28.9 ,0.0 ,2.5 ,-,20.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/16 12:00,,29.2 ,,28.8 ,0.0 ,2.5 ,-,20.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/16 13:00,,29.2 ,,28.9 ,0.0 ,2.5 ,-,20.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/16 14:00,,29.2 ,,28.9 ,0.0 ,2.5 ,-,20.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/16 15:00,,29.2 ,,28.9 ,0.0 ,2.5 ,-,20.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/16 16:00,,29.2 ,,28.9 ,0.0 ,2.5 ,-,20.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/16 17:00,,29.2 ,,28.9 ,0.0 ,2.5 ,-,20.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/16 18:00,,29.2 ,,28.9 ,0.0 ,2.5 ,-,19.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/16 19:00,,29.2 ,,28.9 ,0.0 ,2.5 ,-,20.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/16 20:00,,29.2 ,,28.9 ,0.0 ,2.5 ,-,20.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/16 21:00,,29.2 ,,28.9 ,0.0 ,2.5 ,-,20.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/16 22:00,,29.2 ,,28.9 ,0.0 ,2.5 ,-,19.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/16 23:00,,29.2 ,,28.9 ,0.0 ,2.5 ,-,20.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/17 0:00,,29.2 ,,28.9 ,0.0 ,2.5 ,-,20.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/17 1:00,,29.2 ,,28.9 ,0.0 ,2.5 ,-,20.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/17 2:00,,29.2 ,,28.9 ,0.0 ,2.5 ,-,19.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/17 3:00,,29.2 ,,28.9 ,0.0 ,2.5 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/17 4:00,,29.2 ,,28.9 ,0.0 ,2.5 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/17 5:00,,29.2 ,,28.9 ,0.0 ,2.5 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/17 6:00,,29.2 ,,28.9 ,0.0 ,2.5 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/17 7:00,,29.2 ,,28.9 ,0.0 ,2.5 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/17 8:00,,29.2 ,,28.9 ,0.0 ,2.5 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/17 9:00,,29.1 ,,28.9 ,0.0 ,2.5 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/17 10:00,,29.1 ,,28.9 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/17 11:00,,29.2 ,,28.9 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/17 12:00,,29.2 ,,28.9 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/17 13:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/17 14:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/17 15:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/17 16:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/17 17:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/17 18:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/17 19:00,,29.1 ,,28.8 ,0.0 ,2.5 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/17 20:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/17 21:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/17 22:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/17 23:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/18 0:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/18 1:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/18 2:00,,29.1 ,,28.8 ,0.0 ,2.5 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/18 3:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/18 4:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/18 5:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/18 6:00,,29.1 ,,28.8 ,0.0 ,2.5 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/18 7:00,,29.1 ,,28.8 ,0.0 ,2.5 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/18 8:00,,29.1 ,,28.8 ,0.0 ,2.5 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/18 9:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/18 10:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/18 11:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/18 12:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/18 13:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/18 14:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/18 15:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/18 16:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/18 17:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/18 18:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/18 19:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/18 20:00,,29.1 ,,28.8 ,0.0 ,2.5 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/18 21:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/18 22:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/18 23:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/19 0:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/19 1:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/19 2:00,,29.1 ,,28.8 ,0.0 ,2.5 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/19 3:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/19 4:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/19 5:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/19 6:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/19 7:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/19 8:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/19 9:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/19 10:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/19 11:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/19 12:00,,29.1 ,,28.8 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/19 13:00,,29.0 ,,28.7 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/19 14:00,,29.0 ,,28.7 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/19 15:00,,29.0 ,,28.7 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/19 16:00,,29.0 ,,28.7 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/19 17:00,,29.0 ,,28.7 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/19 18:00,,29.0 ,,28.7 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/19 19:00,,29.0 ,,28.7 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/19 20:00,,29.0 ,,28.7 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/19 21:00,,29.0 ,,28.7 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/19 22:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/19 23:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/20 0:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/20 1:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/20 2:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/20 3:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/20 4:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/20 5:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/20 6:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/20 7:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/20 8:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/20 9:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/20 10:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.2E-01,
2021/11/20 11:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/20 12:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/20 13:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/20 14:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/20 15:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/20 16:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/20 17:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/20 18:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/20 19:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/20 20:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/20 21:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/20 22:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/20 23:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/21 0:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/21 1:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/21 2:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/21 3:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/21 4:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/21 5:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/21 6:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/21 7:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/21 8:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/21 9:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/21 10:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/21 11:00,,29.0 ,,28.8 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/21 12:00,,28.9 ,,28.8 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/21 13:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/21 14:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/21 15:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/21 16:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/21 17:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/21 18:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/21 19:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/21 20:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/21 21:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/21 22:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/21 23:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/22 0:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/22 1:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/22 2:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/22 3:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/22 4:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/22 5:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/22 6:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/22 7:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/22 8:00,,28.9 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/22 9:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/22 10:00,,28.9 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/22 11:00,,28.9 ,,28.8 ,0.0 ,2.4 ,-,19.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/22 12:00,,28.9 ,,28.8 ,0.0 ,2.4 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/22 13:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/22 14:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/22 15:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/22 16:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/22 17:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/22 18:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/22 19:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/22 20:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/22 21:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/22 22:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/22 23:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/23 0:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/23 1:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/23 2:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/23 3:00,,28.9 ,,28.7 ,0.0 ,2.4 ,-,19.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/23 4:00,,28.9 ,,28.6 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/23 5:00,,28.8 ,,28.6 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/23 6:00,,28.8 ,,28.6 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/23 7:00,,28.8 ,,28.6 ,0.0 ,2.4 ,-,19.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/23 8:00,,28.8 ,,28.6 ,0.0 ,2.4 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/23 9:00,,28.8 ,,28.5 ,0.0 ,2.4 ,-,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/23 10:00,,28.8 ,,28.5 ,0.0 ,2.4 ,-,18.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/23 11:00,,28.8 ,,28.5 ,0.0 ,2.4 ,-,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/23 12:00,,28.8 ,,28.5 ,0.0 ,2.4 ,-,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/23 13:00,,28.8 ,,28.4 ,0.0 ,2.4 ,-,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/23 14:00,,28.8 ,,28.4 ,0.0 ,2.4 ,-,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/23 15:00,,28.8 ,,28.4 ,0.0 ,2.4 ,-,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/23 16:00,,28.8 ,,28.4 ,0.0 ,2.4 ,-,18.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/23 17:00,,28.8 ,,28.4 ,0.0 ,2.4 ,-,18.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/23 18:00,,28.8 ,,28.4 ,0.0 ,2.4 ,-,18.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/23 19:00,,28.8 ,,28.4 ,0.0 ,2.4 ,-,18.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/23 20:00,,28.8 ,,28.4 ,0.0 ,2.4 ,-,18.6 ,ND,1.3E-01,ND,1.3E-01,
