,VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F2),RPV Temperature(TE-2-3-69R),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2021/11/23 21:00,,28.8 ,,28.4 ,0.0 ,2.5 ,-,18.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/23 22:00,,28.8 ,,28.3 ,0.0 ,2.5 ,-,18.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/23 23:00,,28.8 ,,28.3 ,0.0 ,2.4 ,-,18.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/24 0:00,,28.8 ,,28.3 ,0.0 ,2.4 ,-,18.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/24 1:00,,28.8 ,,28.3 ,0.0 ,2.4 ,-,18.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/24 2:00,,28.8 ,,28.3 ,0.0 ,2.5 ,-,18.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/24 3:00,,28.7 ,,28.3 ,0.0 ,2.4 ,-,18.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/24 4:00,,28.7 ,,28.3 ,0.0 ,2.4 ,-,18.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/24 5:00,,28.7 ,,28.3 ,0.0 ,2.4 ,-,18.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/24 6:00,,28.7 ,,28.2 ,0.0 ,2.5 ,-,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/24 7:00,,28.7 ,,28.2 ,0.0 ,2.4 ,-,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/24 8:00,,28.7 ,,28.2 ,0.0 ,2.4 ,-,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/24 9:00,,28.7 ,,28.2 ,0.0 ,2.4 ,-,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/24 10:00,,28.7 ,,28.2 ,0.0 ,2.4 ,-,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/24 11:00,,28.7 ,,28.1 ,0.0 ,2.4 ,-,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/24 12:00,,28.7 ,,28.1 ,0.0 ,2.5 ,-,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/24 13:00,,28.7 ,,28.0 ,0.0 ,2.4 ,-,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/24 14:00,,28.7 ,,28.0 ,0.0 ,2.4 ,-,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/24 15:00,,28.7 ,,28.0 ,0.0 ,2.4 ,-,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/24 16:00,,28.7 ,,28.0 ,0.0 ,2.4 ,-,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/24 17:00,,28.7 ,,28.0 ,0.0 ,2.4 ,-,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/24 18:00,,28.7 ,,27.9 ,0.0 ,2.4 ,-,18.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/24 19:00,,28.6 ,,27.9 ,0.0 ,2.4 ,-,18.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/24 20:00,,28.6 ,,27.9 ,0.0 ,2.4 ,-,18.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/24 21:00,,28.6 ,,27.9 ,0.0 ,2.4 ,-,18.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/24 22:00,,28.6 ,,27.9 ,0.0 ,2.4 ,-,18.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/24 23:00,,28.6 ,,27.9 ,0.0 ,2.4 ,-,18.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/25 0:00,,28.6 ,,27.9 ,0.0 ,2.4 ,-,18.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/25 1:00,,28.6 ,,27.9 ,0.0 ,2.4 ,-,18.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/25 2:00,,28.6 ,,27.8 ,0.0 ,2.4 ,-,18.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/25 3:00,,28.6 ,,27.8 ,0.0 ,2.4 ,-,18.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/25 4:00,,28.6 ,,27.8 ,0.0 ,2.4 ,-,18.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/25 5:00,,28.6 ,,27.9 ,0.0 ,2.4 ,-,18.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/25 6:00,,28.6 ,,27.9 ,0.0 ,2.4 ,-,17.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/25 7:00,,28.6 ,,27.9 ,0.0 ,2.4 ,-,18.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/25 8:00,,28.6 ,,27.8 ,0.0 ,2.4 ,-,18.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/25 9:00,,28.6 ,,27.8 ,0.0 ,2.4 ,-,18.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/25 10:00,,28.6 ,,27.8 ,0.0 ,2.4 ,-,18.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/25 11:00,,28.6 ,,27.8 ,0.0 ,2.4 ,-,17.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/25 12:00,,28.6 ,,27.8 ,0.0 ,2.4 ,-,17.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/25 13:00,,28.6 ,,27.8 ,0.0 ,2.4 ,-,17.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/25 14:00,,28.5 ,,27.8 ,0.0 ,2.4 ,-,17.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/25 15:00,,28.5 ,,27.8 ,0.0 ,2.4 ,-,17.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/25 16:00,,28.5 ,,27.8 ,0.0 ,2.4 ,-,18.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/25 17:00,,28.5 ,,27.7 ,0.0 ,2.4 ,-,18.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/25 18:00,,28.5 ,,27.7 ,0.0 ,2.4 ,-,17.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/25 19:00,,28.5 ,,27.7 ,0.0 ,2.4 ,-,17.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/25 20:00,,28.5 ,,27.7 ,0.0 ,2.4 ,-,17.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/25 21:00,,28.5 ,,27.7 ,0.0 ,2.4 ,-,17.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/25 22:00,,28.5 ,,27.7 ,0.0 ,2.4 ,-,17.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/25 23:00,,28.5 ,,27.7 ,0.0 ,2.4 ,-,17.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/26 0:00,,28.5 ,,27.7 ,0.0 ,2.4 ,-,17.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/26 1:00,,28.5 ,,27.7 ,0.0 ,2.4 ,-,17.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/26 2:00,,28.5 ,,27.7 ,0.0 ,2.4 ,-,17.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/26 3:00,,28.5 ,,27.7 ,0.0 ,2.4 ,-,17.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/26 4:00,,28.4 ,,27.7 ,0.0 ,2.4 ,-,17.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/26 5:00,,28.4 ,,27.7 ,0.0 ,2.4 ,-,17.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/26 6:00,,28.4 ,,27.7 ,0.0 ,2.4 ,-,17.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/26 7:00,,28.4 ,,27.6 ,0.0 ,2.4 ,-,17.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/26 8:00,,28.4 ,,27.6 ,0.0 ,2.4 ,-,17.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/26 9:00,,28.4 ,,27.6 ,0.0 ,2.4 ,-,17.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/26 10:00,,28.4 ,,27.6 ,0.0 ,2.4 ,-,17.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/26 11:00,,28.4 ,,27.6 ,0.0 ,2.4 ,-,17.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/26 12:00,,28.4 ,,27.6 ,0.0 ,2.4 ,-,17.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/26 13:00,,28.4 ,,27.6 ,0.0 ,2.4 ,-,17.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/26 14:00,,28.4 ,,27.6 ,0.0 ,2.4 ,-,17.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/26 15:00,,28.4 ,,27.6 ,0.0 ,2.4 ,-,17.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/26 16:00,,28.4 ,,27.6 ,0.0 ,2.4 ,-,17.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/26 17:00,,28.4 ,,27.6 ,0.0 ,2.4 ,-,17.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/26 18:00,,28.4 ,,27.6 ,0.0 ,2.4 ,-,17.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/26 19:00,,28.4 ,,27.6 ,0.0 ,2.4 ,-,17.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/26 20:00,,28.4 ,,27.6 ,0.0 ,2.4 ,-,17.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/26 21:00,,28.3 ,,27.5 ,0.0 ,2.4 ,-,17.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/26 22:00,,28.3 ,,27.6 ,0.0 ,2.4 ,-,17.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/26 23:00,,28.3 ,,27.5 ,0.0 ,2.4 ,-,17.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/27 0:00,,28.3 ,,27.5 ,0.0 ,2.4 ,-,17.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/27 1:00,,28.3 ,,27.5 ,0.0 ,2.4 ,-,17.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/27 2:00,,28.3 ,,27.5 ,0.0 ,2.4 ,-,17.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/27 3:00,,28.3 ,,27.5 ,0.0 ,2.4 ,-,17.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/27 4:00,,28.3 ,,27.5 ,0.0 ,2.4 ,-,17.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/27 5:00,,28.3 ,,27.5 ,0.0 ,2.4 ,-,17.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/27 6:00,,28.3 ,,27.5 ,0.0 ,2.4 ,-,17.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/27 7:00,,28.3 ,,27.5 ,0.0 ,2.4 ,-,17.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/27 8:00,,28.3 ,,27.5 ,0.0 ,2.4 ,-,17.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/27 9:00,,28.3 ,,27.4 ,0.0 ,2.4 ,-,17.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/27 10:00,,28.3 ,,27.4 ,0.0 ,2.4 ,-,17.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/27 11:00,,28.3 ,,27.4 ,0.0 ,2.4 ,-,17.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/27 12:00,,28.3 ,,27.3 ,0.0 ,2.4 ,-,17.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/27 13:00,,28.3 ,,27.4 ,0.0 ,2.4 ,-,17.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/27 14:00,,28.2 ,,27.4 ,0.0 ,2.4 ,-,17.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/27 15:00,,28.2 ,,27.4 ,0.0 ,2.4 ,-,17.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/27 16:00,,28.2 ,,27.4 ,0.0 ,2.4 ,-,17.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/27 17:00,,28.2 ,,27.4 ,0.0 ,2.4 ,-,17.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/27 18:00,,28.2 ,,27.4 ,0.0 ,2.4 ,-,17.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/27 19:00,,28.2 ,,27.4 ,0.0 ,2.4 ,-,17.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/27 20:00,,28.2 ,,27.4 ,0.0 ,2.4 ,-,17.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/27 21:00,,28.2 ,,27.4 ,0.0 ,2.4 ,-,17.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/27 22:00,,28.2 ,,27.3 ,0.0 ,2.4 ,-,17.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/27 23:00,,28.2 ,,27.3 ,0.0 ,2.4 ,-,17.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/28 0:00,,28.2 ,,27.3 ,0.0 ,2.4 ,-,17.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/28 1:00,,28.2 ,,27.3 ,0.0 ,2.4 ,-,17.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/28 2:00,,28.2 ,,27.3 ,0.0 ,2.4 ,-,17.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/28 3:00,,28.2 ,,27.3 ,0.0 ,2.4 ,-,17.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/28 4:00,,28.2 ,,27.3 ,0.0 ,2.4 ,-,17.1 ,ND,1.3E-01,ND,1.3E-01,
2021/11/28 5:00,,28.2 ,,27.3 ,0.0 ,2.4 ,-,17.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/28 6:00,,28.1 ,,27.3 ,0.0 ,2.4 ,-,17.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/28 7:00,,28.2 ,,27.2 ,0.0 ,2.4 ,-,17.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/28 8:00,,28.1 ,,27.2 ,0.0 ,2.4 ,-,17.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/28 9:00,,28.1 ,,27.2 ,0.0 ,2.4 ,-,16.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/28 10:00,,28.1 ,,27.2 ,0.0 ,2.4 ,-,16.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/28 11:00,,28.1 ,,27.2 ,0.0 ,2.4 ,-,17.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/28 12:00,,28.1 ,,27.2 ,0.0 ,2.4 ,-,16.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/28 13:00,,28.1 ,,27.2 ,0.0 ,2.4 ,-,16.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/28 14:00,,28.1 ,,27.2 ,0.0 ,2.4 ,-,17.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/28 15:00,,28.1 ,,27.2 ,0.0 ,2.4 ,-,16.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/28 16:00,,28.1 ,,27.1 ,0.0 ,2.4 ,-,17.0 ,ND,1.3E-01,ND,1.3E-01,
2021/11/28 17:00,,28.1 ,,27.2 ,0.0 ,2.4 ,-,16.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/28 18:00,,28.1 ,,27.1 ,0.0 ,2.4 ,-,16.9 ,ND,1.3E-01,1.6E-01,1.3E-01,
2021/11/28 19:00,,28.1 ,,27.1 ,0.0 ,2.4 ,-,16.9 ,ND,1.3E-01,ND,1.3E-01,
2021/11/28 20:00,,28.1 ,,27.1 ,0.0 ,2.4 ,-,16.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/28 21:00,,28.1 ,,27.1 ,0.0 ,2.4 ,-,16.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/28 22:00,,28.0 ,,27.1 ,0.0 ,2.4 ,-,16.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/28 23:00,,28.0 ,,27.1 ,0.0 ,2.4 ,-,16.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/29 0:00,,28.0 ,,27.1 ,0.0 ,2.4 ,-,16.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/29 1:00,,28.0 ,,27.1 ,0.0 ,2.4 ,-,16.8 ,ND,1.3E-01,ND,1.3E-01,
2021/11/29 2:00,,28.0 ,,27.1 ,0.0 ,2.4 ,-,16.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/29 3:00,,28.0 ,,27.1 ,0.0 ,2.4 ,-,16.7 ,ND,1.3E-01,ND,1.3E-01,
2021/11/29 4:00,,28.0 ,,27.1 ,0.0 ,2.4 ,-,16.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/29 5:00,,28.0 ,,27.1 ,0.0 ,2.4 ,-,16.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/29 6:00,,28.0 ,,27.0 ,0.0 ,2.4 ,-,16.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/29 7:00,,28.0 ,,27.0 ,0.0 ,2.4 ,-,16.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/29 8:00,,28.0 ,,27.0 ,0.0 ,2.4 ,-,16.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/29 9:00,,28.0 ,,27.0 ,0.0 ,2.4 ,-,16.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/29 10:00,,28.0 ,,27.0 ,0.0 ,2.4 ,-,16.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/29 11:00,,28.0 ,,27.0 ,0.0 ,2.4 ,-,16.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/29 12:00,,27.9 ,,27.0 ,0.0 ,2.4 ,-,16.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/29 13:00,,27.9 ,,26.9 ,0.0 ,2.4 ,-,16.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/29 14:00,,27.9 ,,26.9 ,0.0 ,2.4 ,-,16.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/29 15:00,,27.9 ,,26.9 ,0.0 ,2.4 ,-,16.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/29 16:00,,27.9 ,,26.9 ,0.0 ,2.4 ,-,16.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/29 17:00,,27.9 ,,26.9 ,0.0 ,2.4 ,-,16.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/29 18:00,,27.9 ,,26.9 ,0.0 ,2.4 ,-,16.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/29 19:00,,27.9 ,,26.9 ,0.0 ,2.4 ,-,16.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/29 20:00,,27.9 ,,26.9 ,0.0 ,2.4 ,-,16.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/29 21:00,,27.9 ,,26.9 ,0.0 ,2.4 ,-,16.6 ,ND,1.3E-01,ND,1.3E-01,
2021/11/29 22:00,,27.9 ,,26.9 ,0.0 ,2.4 ,-,16.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/29 23:00,,27.9 ,,26.9 ,0.0 ,2.4 ,-,16.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/30 0:00,,27.9 ,,26.9 ,0.0 ,2.4 ,-,16.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/30 1:00,,27.8 ,,26.9 ,0.0 ,2.4 ,-,16.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/30 2:00,,27.8 ,,26.8 ,0.0 ,2.4 ,-,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/30 3:00,,27.8 ,,26.8 ,0.0 ,2.4 ,-,16.5 ,ND,1.3E-01,ND,1.3E-01,
2021/11/30 4:00,,27.8 ,,26.8 ,0.0 ,2.4 ,-,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/30 5:00,,27.8 ,,26.8 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/30 6:00,,27.8 ,,26.8 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/30 7:00,,27.8 ,,26.8 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/30 8:00,,27.8 ,,26.8 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/30 9:00,,27.8 ,,26.8 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/30 10:00,,27.8 ,,26.8 ,0.0 ,2.4 ,-,16.2 ,ND,1.3E-01,ND,1.3E-01,
2021/11/30 11:00,,27.8 ,,26.7 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/30 12:00,,27.8 ,,26.7 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/30 13:00,,27.8 ,,26.6 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/30 14:00,,27.8 ,,26.6 ,0.0 ,2.4 ,-,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/11/30 15:00,,27.8 ,,26.6 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/30 16:00,,27.8 ,,26.6 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/30 17:00,,27.8 ,,26.7 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/30 18:00,,27.8 ,,26.6 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/30 19:00,,27.7 ,,26.6 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/30 20:00,,27.7 ,,26.6 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/30 21:00,,27.7 ,,26.6 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/30 22:00,,27.7 ,,26.6 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/11/30 23:00,,27.7 ,,26.6 ,0.0 ,2.4 ,-,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/1 0:00,,27.7 ,,26.6 ,0.0 ,2.4 ,-,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/1 1:00,,27.7 ,,26.6 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/1 2:00,,27.7 ,,26.6 ,0.0 ,2.4 ,-,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/1 3:00,,27.7 ,,26.6 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/1 4:00,,27.7 ,,26.6 ,0.0 ,2.4 ,-,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/1 5:00,,27.7 ,,26.6 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/1 6:00,,27.7 ,,26.6 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/1 7:00,,27.7 ,,26.6 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/1 8:00,,27.6 ,,26.7 ,0.0 ,2.4 ,-,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/1 9:00,,27.6 ,,26.7 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/1 10:00,,27.6 ,,26.7 ,0.0 ,2.4 ,-,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/1 11:00,,27.6 ,,26.6 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/1 12:00,,27.6 ,,26.6 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/1 13:00,,27.6 ,,26.6 ,0.0 ,2.4 ,-,16.5 ,ND,1.3E-01,ND,1.3E-01,
2021/12/1 14:00,,27.6 ,,26.6 ,0.0 ,2.4 ,-,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/1 15:00,,27.6 ,,26.6 ,0.0 ,2.4 ,-,16.5 ,ND,1.3E-01,ND,1.3E-01,
2021/12/1 16:00,,27.6 ,,26.6 ,0.0 ,2.4 ,-,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/1 17:00,,27.6 ,,26.6 ,0.0 ,2.4 ,-,16.5 ,ND,1.3E-01,ND,1.3E-01,
2021/12/1 18:00,,27.6 ,,26.6 ,0.0 ,2.4 ,-,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/1 19:00,,27.6 ,,26.6 ,0.0 ,2.4 ,-,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/1 20:00,,27.6 ,,26.6 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/1 21:00,,27.6 ,,26.6 ,0.0 ,2.4 ,-,16.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/1 22:00,,27.6 ,,26.6 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/1 23:00,,27.5 ,,26.6 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/2 0:00,,27.5 ,,26.6 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/2 1:00,,27.5 ,,26.6 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/2 2:00,,27.5 ,,26.5 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/2 3:00,,27.5 ,,26.5 ,0.0 ,2.4 ,-,16.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/2 4:00,,27.5 ,,26.5 ,0.0 ,2.4 ,-,16.2 ,ND,1.3E-01,ND,1.3E-01,
2021/12/2 5:00,,27.5 ,,26.5 ,0.0 ,2.4 ,-,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/2 6:00,,27.5 ,,26.5 ,0.0 ,2.4 ,-,16.2 ,ND,1.3E-01,ND,1.3E-01,
2021/12/2 7:00,,27.5 ,,26.5 ,0.0 ,2.4 ,-,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/2 8:00,,27.5 ,,26.5 ,0.0 ,2.4 ,-,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/2 9:00,,27.5 ,,26.5 ,0.0 ,2.4 ,-,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/2 10:00,,27.5 ,,26.5 ,0.0 ,2.4 ,-,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/2 11:00,,27.5 ,,26.5 ,0.0 ,2.4 ,-,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/2 12:00,,27.5 ,,26.5 ,0.0 ,2.4 ,-,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/2 13:00,,27.5 ,,26.5 ,0.0 ,2.4 ,-,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/2 14:00,,27.4 ,,26.5 ,0.0 ,2.4 ,-,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/2 15:00,,27.4 ,,26.5 ,0.0 ,2.4 ,-,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/2 16:00,,27.4 ,,26.5 ,0.0 ,2.4 ,-,16.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/2 17:00,,27.4 ,,26.5 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/2 18:00,,27.4 ,,26.4 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/2 19:00,,27.4 ,,26.2 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/2 20:00,,27.4 ,,26.1 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/2 21:00,,27.4 ,,25.9 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/2 22:00,,27.4 ,,25.8 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/2 23:00,,27.4 ,,25.7 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/3 0:00,,27.3 ,,25.7 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/3 1:00,,27.3 ,,25.6 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/3 2:00,,27.3 ,,25.5 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/3 3:00,,27.3 ,,25.4 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/3 4:00,,27.3 ,,25.4 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/3 5:00,,27.3 ,,25.3 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/3 6:00,,27.2 ,,25.2 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/3 7:00,,27.2 ,,25.2 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/3 8:00,,27.2 ,,25.1 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/3 9:00,,27.2 ,,25.0 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/3 10:00,,27.2 ,,24.9 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/3 11:00,,27.1 ,,24.9 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/3 12:00,,27.1 ,,24.8 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/3 13:00,,27.1 ,,24.8 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/3 14:00,,27.1 ,,24.7 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/3 15:00,,27.1 ,,24.7 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/3 16:00,,27.0 ,,24.7 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/3 17:00,,27.0 ,,24.7 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/3 18:00,,27.0 ,,24.6 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/3 19:00,,27.0 ,,24.6 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/3 20:00,,27.0 ,,24.6 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/3 21:00,,26.9 ,,24.6 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/3 22:00,,26.9 ,,24.6 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/3 23:00,,26.9 ,,24.6 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/4 0:00,,26.9 ,,24.6 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/4 1:00,,26.8 ,,24.5 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/4 2:00,,26.8 ,,24.5 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/4 3:00,,26.8 ,,24.5 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/4 4:00,,26.8 ,,24.4 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/4 5:00,,26.8 ,,24.4 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/4 6:00,,26.7 ,,24.4 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/4 7:00,,26.7 ,,24.4 ,-,3.3 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/4 8:00,,26.7 ,,24.4 ,-,3.3 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/4 9:00,,26.7 ,,24.4 ,-,3.3 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/4 10:00,,26.7 ,,24.3 ,-,3.3 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/4 11:00,,26.7 ,,24.3 ,-,3.3 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/4 12:00,,26.6 ,,24.3 ,-,3.3 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/4 13:00,,26.6 ,,24.3 ,-,3.7 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/4 14:00,,26.6 ,,24.3 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/4 15:00,,26.6 ,,24.3 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/4 16:00,,26.6 ,,24.3 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/4 17:00,,26.6 ,,24.3 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/4 18:00,,26.5 ,,24.2 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/4 19:00,,26.5 ,,24.2 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/4 20:00,,26.5 ,,24.2 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/4 21:00,,26.5 ,,24.2 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/4 22:00,,26.5 ,,24.2 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/4 23:00,,26.5 ,,24.2 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/5 0:00,,26.5 ,,24.2 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/5 1:00,,26.4 ,,24.1 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/5 2:00,,26.4 ,,24.1 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/5 3:00,,26.4 ,,24.0 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/5 4:00,,26.4 ,,24.0 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/5 5:00,,26.4 ,,24.0 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/5 6:00,,26.4 ,,24.0 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/5 7:00,,26.3 ,,23.9 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/5 8:00,,26.3 ,,23.9 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/5 9:00,,26.3 ,,23.9 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/5 10:00,,26.3 ,,23.8 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/5 11:00,,26.3 ,,23.8 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/5 12:00,,26.3 ,,23.8 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/5 13:00,,26.3 ,,23.8 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/5 14:00,,26.2 ,,23.8 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/5 15:00,,26.2 ,,23.8 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/5 16:00,,26.2 ,,23.8 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/5 17:00,,26.2 ,,23.8 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/5 18:00,,26.2 ,,23.8 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/5 19:00,,26.2 ,,23.8 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/5 20:00,,26.2 ,,23.7 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/5 21:00,,26.2 ,,23.7 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/5 22:00,,26.1 ,,23.7 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/5 23:00,,26.1 ,,23.7 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/6 0:00,,26.1 ,,23.7 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/6 1:00,,26.1 ,,23.6 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/6 2:00,,26.1 ,,23.6 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/6 3:00,,26.1 ,,23.6 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/6 4:00,,26.1 ,,23.6 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/6 5:00,,26.0 ,,23.5 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/6 6:00,,26.0 ,,23.5 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/6 7:00,,26.0 ,,23.5 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/6 8:00,,26.0 ,,23.4 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/6 9:00,,26.0 ,,23.4 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/6 10:00,,26.0 ,,23.4 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/6 11:00,,26.0 ,,23.4 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/6 12:00,,26.0 ,,23.4 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/6 13:00,,26.0 ,,23.5 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/6 14:00,,26.0 ,,23.5 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/6 15:00,,25.9 ,,23.5 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/6 16:00,,25.9 ,,23.5 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/6 17:00,,25.9 ,,23.5 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/6 18:00,,25.9 ,,23.5 ,-,3.4 ,-,-,ND,1.3E-01,1.5E-01,1.3E-01,
2021/12/6 19:00,,25.9 ,,23.5 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/6 20:00,,25.9 ,,23.5 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/6 21:00,,25.9 ,,23.5 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/6 22:00,,25.9 ,,23.5 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/6 23:00,,25.9 ,,23.5 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/7 0:00,,25.9 ,,23.5 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/7 1:00,,25.9 ,,23.5 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/7 2:00,,25.8 ,,23.5 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/7 3:00,,25.8 ,,23.5 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/7 4:00,,25.8 ,,23.5 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/7 5:00,,25.8 ,,23.5 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/7 6:00,,25.8 ,,23.5 ,-,3.3 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/7 7:00,,25.8 ,,23.5 ,-,3.3 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/7 8:00,,25.8 ,,23.5 ,-,3.3 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/7 9:00,,25.8 ,,23.4 ,-,3.3 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/7 10:00,,25.8 ,,23.4 ,-,3.3 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/7 11:00,,25.8 ,,23.4 ,-,3.3 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/7 12:00,,25.8 ,,23.4 ,-,3.3 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/7 13:00,,25.7 ,,23.4 ,-,3.3 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/7 14:00,,25.7 ,,23.4 ,-,3.3 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/7 15:00,,25.7 ,,23.4 ,-,3.3 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/7 16:00,,25.7 ,,23.4 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/7 17:00,,25.7 ,,23.4 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/7 18:00,,25.7 ,,23.4 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/7 19:00,,25.7 ,,23.4 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/7 20:00,,25.7 ,,23.4 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/7 21:00,,25.7 ,,23.4 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/7 22:00,,25.7 ,,23.5 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/7 23:00,,25.7 ,,23.5 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/8 0:00,,25.7 ,,23.5 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/8 1:00,,25.7 ,,23.5 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/8 2:00,,25.7 ,,23.4 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/8 3:00,,25.7 ,,23.4 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/8 4:00,,25.7 ,,23.4 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/8 5:00,,25.7 ,,23.4 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/8 6:00,,25.7 ,,23.4 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/8 7:00,,25.6 ,,23.4 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/8 8:00,,25.6 ,,23.4 ,-,3.6 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/8 9:00,,25.6 ,,23.4 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/8 10:00,,25.6 ,,23.4 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/8 11:00,,25.6 ,,23.4 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/8 12:00,,25.6 ,,23.4 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/8 13:00,,25.6 ,,23.3 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/8 14:00,,25.6 ,,23.3 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/8 15:00,,25.6 ,,23.3 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/8 16:00,,25.6 ,,23.3 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/8 17:00,,25.6 ,,23.3 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/8 18:00,,25.6 ,,23.3 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/8 19:00,,25.6 ,,23.3 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/8 20:00,,25.6 ,,23.3 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/8 21:00,,25.6 ,,23.3 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/8 22:00,,25.6 ,,23.3 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/8 23:00,,25.5 ,,23.2 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/9 0:00,,25.5 ,,23.2 ,-,3.5 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/9 1:00,,25.5 ,,23.2 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/9 2:00,,25.5 ,,23.2 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/9 3:00,,25.5 ,,23.2 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/9 4:00,,25.5 ,,23.2 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/9 5:00,,25.5 ,,23.2 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/9 6:00,,25.5 ,,23.1 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/9 7:00,,25.5 ,,23.1 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/9 8:00,,25.5 ,,23.1 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/9 9:00,,25.5 ,,23.1 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/9 10:00,,25.5 ,,23.1 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/9 11:00,,25.5 ,,23.1 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/9 12:00,,25.5 ,,23.1 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/9 13:00,,25.4 ,,23.0 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/9 14:00,,25.4 ,,23.1 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/9 15:00,,25.4 ,,23.0 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/9 16:00,,25.4 ,,23.0 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/9 17:00,,25.4 ,,23.0 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/9 18:00,,25.4 ,,23.0 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/9 19:00,,25.4 ,,23.0 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/9 20:00,,25.4 ,,23.0 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/9 21:00,,25.4 ,,23.0 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/9 22:00,,25.4 ,,23.0 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/9 23:00,,25.4 ,,23.0 ,-,3.4 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/10 0:00,,25.4 ,,23.0 ,-,3.3 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/10 1:00,,25.4 ,,23.0 ,-,3.3 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/10 2:00,,25.4 ,,23.0 ,-,3.3 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/10 3:00,,25.3 ,,23.0 ,-,3.3 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/10 4:00,,25.3 ,,23.0 ,-,3.3 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/10 5:00,,25.3 ,,23.0 ,-,3.3 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/10 6:00,,25.3 ,,23.0 ,-,3.3 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/10 7:00,,25.3 ,,23.0 ,-,3.3 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/10 8:00,,25.3 ,,23.0 ,-,3.3 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/10 9:00,,25.3 ,,23.0 ,-,3.2 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/10 10:00,,25.3 ,,23.0 ,-,3.3 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/10 11:00,,25.3 ,,23.0 ,-,3.3 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/10 12:00,,25.3 ,,23.0 ,-,3.2 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/10 13:00,,25.3 ,,22.9 ,-,3.2 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/10 14:00,,25.3 ,,22.9 ,-,3.2 ,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/10 15:00,,25.2 ,,23.0 ,-,-,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/10 16:00,,25.2 ,,23.2 ,-,-,-,-,ND,1.3E-01,ND,1.3E-01,
2021/12/10 17:00,,25.2 ,,23.3 ,0.0 ,2.5 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/10 18:00,,25.2 ,,23.4 ,0.0 ,2.3 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/10 19:00,,25.2 ,,23.5 ,0.0 ,2.3 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/10 20:00,,25.2 ,,23.6 ,0.0 ,2.5 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/10 21:00,,25.2 ,,23.6 ,0.0 ,2.3 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/10 22:00,,25.3 ,,23.8 ,0.0 ,2.3 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/10 23:00,,25.3 ,,23.8 ,0.0 ,2.3 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/11 0:00,,25.3 ,,23.9 ,0.0 ,2.3 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/11 1:00,,25.2 ,,23.9 ,0.0 ,2.3 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/11 2:00,,25.3 ,,23.9 ,0.0 ,2.3 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/11 3:00,,25.2 ,,24.0 ,0.0 ,2.3 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/11 4:00,,25.3 ,,24.0 ,0.0 ,2.3 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/11 5:00,,25.3 ,,24.0 ,0.0 ,2.3 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/11 6:00,,25.2 ,,24.0 ,0.0 ,2.3 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/11 7:00,,25.2 ,,24.1 ,0.0 ,2.3 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/11 8:00,,25.3 ,,24.1 ,0.0 ,2.3 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/11 9:00,,25.2 ,,24.1 ,0.0 ,2.3 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/11 10:00,,25.3 ,,24.1 ,0.0 ,2.3 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/11 11:00,,25.3 ,,24.1 ,0.0 ,2.3 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/11 12:00,,25.3 ,,24.2 ,0.0 ,2.3 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/11 13:00,,25.3 ,,24.2 ,0.0 ,2.3 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/11 14:00,,25.3 ,,24.2 ,0.0 ,2.3 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/11 15:00,,25.3 ,,24.2 ,0.0 ,2.3 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/11 16:00,,25.3 ,,24.2 ,0.0 ,2.3 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/11 17:00,,25.3 ,,24.3 ,0.0 ,2.2 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/11 18:00,,25.3 ,,24.3 ,0.0 ,2.2 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/11 19:00,,25.3 ,,24.3 ,0.0 ,2.2 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/11 20:00,,25.3 ,,24.3 ,0.0 ,2.2 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/11 21:00,,25.3 ,,24.3 ,0.0 ,2.2 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/11 22:00,,25.3 ,,24.4 ,0.0 ,2.2 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/11 23:00,,25.3 ,,24.4 ,0.0 ,2.2 ,-,14.0 ,ND,1.3E-01,ND,1.2E-01,
2021/12/12 0:00,,25.3 ,,24.4 ,0.0 ,2.2 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/12 1:00,,25.3 ,,24.4 ,0.0 ,2.2 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/12 2:00,,25.3 ,,24.4 ,0.0 ,2.2 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/12 3:00,,25.3 ,,24.4 ,0.0 ,2.2 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/12 4:00,,25.3 ,,24.4 ,0.0 ,2.2 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/12 5:00,,25.3 ,,24.5 ,0.0 ,2.2 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/12 6:00,,25.3 ,,24.5 ,0.0 ,2.2 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/12 7:00,,25.3 ,,24.5 ,0.0 ,2.2 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/12 8:00,,25.3 ,,24.5 ,0.0 ,2.2 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/12 9:00,,25.3 ,,24.5 ,0.0 ,2.2 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/12 10:00,,25.3 ,,24.5 ,0.0 ,2.2 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/12 11:00,,25.3 ,,24.5 ,0.0 ,2.5 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/12 12:00,,25.3 ,,24.5 ,0.0 ,2.3 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/12 13:00,,25.3 ,,24.5 ,0.0 ,2.3 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/12 14:00,,25.3 ,,24.6 ,0.0 ,2.3 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/12 15:00,,25.3 ,,24.6 ,0.0 ,2.3 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/12 16:00,,25.3 ,,24.6 ,0.0 ,2.2 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/12 17:00,,25.3 ,,24.6 ,0.0 ,2.2 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/12 18:00,,25.3 ,,24.6 ,0.0 ,2.5 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/12 19:00,,25.3 ,,24.6 ,0.0 ,2.5 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/12 20:00,,25.3 ,,24.6 ,0.0 ,2.5 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/12 21:00,,25.3 ,,24.6 ,0.0 ,2.5 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/12 22:00,,25.3 ,,24.6 ,0.0 ,2.5 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/12 23:00,,25.3 ,,24.6 ,0.0 ,2.5 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/13 0:00,,25.3 ,,24.6 ,0.0 ,2.5 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/13 1:00,,25.3 ,,24.6 ,0.0 ,2.5 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/13 2:00,,25.3 ,,24.6 ,0.0 ,2.5 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/13 3:00,,25.3 ,,24.6 ,0.0 ,2.5 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/13 4:00,,25.3 ,,24.6 ,0.0 ,2.5 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/13 5:00,,25.3 ,,24.6 ,0.0 ,2.5 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/13 6:00,,25.3 ,,24.6 ,0.0 ,2.5 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/13 7:00,,25.3 ,,24.6 ,0.0 ,2.5 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/13 8:00,,25.3 ,,24.6 ,0.0 ,2.5 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/13 9:00,,25.3 ,,24.6 ,0.0 ,2.5 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/13 10:00,,25.3 ,,24.6 ,0.0 ,2.5 ,-,14.1 ,-,-,ND,1.3E-01,
2021/12/13 11:00,,25.3 ,,24.6 ,0.0 ,2.5 ,-,14.1 ,-,-,ND,1.3E-01,
2021/12/13 12:00,,25.3 ,,24.6 ,0.0 ,2.5 ,-,14.0 ,-,-,ND,1.3E-01,
2021/12/13 13:00,,25.3 ,,24.5 ,0.0 ,2.5 ,-,14.0 ,-,-,ND,1.3E-01,
2021/12/13 14:00,,25.3 ,,24.5 ,0.0 ,2.5 ,-,14.1 ,-,-,ND,1.3E-01,
2021/12/13 15:00,,25.3 ,,24.5 ,0.0 ,2.5 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/13 16:00,,25.3 ,,24.5 ,0.0 ,2.5 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/13 17:00,,25.3 ,,24.5 ,0.0 ,2.5 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/13 18:00,,25.3 ,,24.5 ,0.0 ,2.5 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/13 19:00,,25.3 ,,24.5 ,0.0 ,2.5 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/13 20:00,,25.3 ,,24.5 ,0.0 ,2.5 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/13 21:00,,25.3 ,,24.5 ,0.0 ,2.5 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/13 22:00,,25.3 ,,24.5 ,0.0 ,2.5 ,-,13.9 ,ND,1.3E-01,ND,1.3E-01,
2021/12/13 23:00,,25.3 ,,24.5 ,0.0 ,2.4 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/14 0:00,,25.3 ,,24.5 ,0.0 ,2.4 ,-,13.9 ,ND,1.3E-01,ND,1.3E-01,
2021/12/14 1:00,,25.3 ,,24.5 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/14 2:00,,25.3 ,,24.5 ,0.0 ,2.4 ,-,13.9 ,ND,1.3E-01,ND,1.3E-01,
2021/12/14 3:00,,25.3 ,,24.5 ,0.0 ,2.4 ,-,13.9 ,ND,1.3E-01,ND,1.3E-01,
2021/12/14 4:00,,25.3 ,,24.5 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/14 5:00,,25.3 ,,24.5 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/14 6:00,,25.3 ,,24.5 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/14 7:00,,25.3 ,,24.5 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/14 8:00,,25.3 ,,24.5 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/14 9:00,,25.3 ,,24.5 ,0.0 ,2.3 ,-,13.7 ,ND,1.3E-01,ND,1.3E-01,
2021/12/14 10:00,,25.3 ,,24.5 ,0.0 ,2.3 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/14 11:00,,25.3 ,,24.5 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/14 12:00,,25.3 ,,24.5 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/14 13:00,,25.3 ,,24.4 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/14 14:00,,25.3 ,,24.4 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/14 15:00,,25.3 ,,24.4 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/14 16:00,,25.3 ,,24.4 ,0.0 ,2.3 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/14 17:00,,25.3 ,,24.4 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/14 18:00,,25.3 ,,24.4 ,0.0 ,2.4 ,-,13.9 ,ND,1.3E-01,ND,1.3E-01,
2021/12/14 19:00,,25.3 ,,24.4 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/14 20:00,,25.2 ,,24.4 ,0.0 ,2.3 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/14 21:00,,25.3 ,,24.4 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/14 22:00,,25.3 ,,24.4 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/14 23:00,,25.2 ,,24.4 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.2E-01,
2021/12/15 0:00,,25.3 ,,24.4 ,0.0 ,2.4 ,-,13.9 ,ND,1.3E-01,ND,1.3E-01,
2021/12/15 1:00,,25.2 ,,24.4 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/15 2:00,,25.3 ,,24.5 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/15 3:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/15 4:00,,25.3 ,,24.5 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/15 5:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/15 6:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,13.7 ,ND,1.3E-01,ND,1.3E-01,
2021/12/15 7:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,13.7 ,ND,1.3E-01,ND,1.3E-01,
2021/12/15 8:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,13.7 ,ND,1.3E-01,ND,1.3E-01,
2021/12/15 9:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/15 10:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/15 11:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/15 12:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/15 13:00,,25.2 ,,24.4 ,0.0 ,2.4 ,-,13.9 ,ND,1.3E-01,ND,1.3E-01,
2021/12/15 14:00,,25.2 ,,24.4 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/15 15:00,,25.2 ,,24.4 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/15 16:00,,25.2 ,,24.4 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/15 17:00,,25.2 ,,24.4 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/15 18:00,,25.2 ,,24.4 ,0.0 ,2.4 ,-,13.9 ,ND,1.3E-01,ND,1.3E-01,
2021/12/15 19:00,,25.2 ,,24.4 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/15 20:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/15 21:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,13.9 ,ND,1.3E-01,ND,1.3E-01,
2021/12/15 22:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/15 23:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/16 0:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/16 1:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,13.7 ,ND,1.3E-01,ND,1.3E-01,
2021/12/16 2:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/16 3:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/16 4:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,13.7 ,ND,1.3E-01,ND,1.3E-01,
2021/12/16 5:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,13.7 ,ND,1.3E-01,ND,1.3E-01,
2021/12/16 6:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,13.7 ,ND,1.3E-01,ND,1.3E-01,
2021/12/16 7:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,13.7 ,ND,1.3E-01,ND,1.3E-01,
2021/12/16 8:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,13.7 ,ND,1.3E-01,ND,1.3E-01,
2021/12/16 9:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/16 10:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,13.7 ,ND,1.3E-01,ND,1.3E-01,
2021/12/16 11:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,13.6 ,ND,1.3E-01,ND,1.3E-01,
2021/12/16 12:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,13.7 ,ND,1.3E-01,ND,1.3E-01,
2021/12/16 13:00,,25.2 ,,24.4 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/16 14:00,,25.2 ,,24.4 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/16 15:00,,25.2 ,,24.4 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/16 16:00,,25.2 ,,24.4 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/16 17:00,,25.2 ,,24.4 ,0.0 ,2.4 ,-,13.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/16 18:00,,25.2 ,,24.4 ,0.0 ,2.4 ,-,13.9 ,ND,1.3E-01,ND,1.3E-01,
2021/12/16 19:00,,25.2 ,,24.4 ,0.0 ,2.4 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/16 20:00,,25.2 ,,24.4 ,0.0 ,2.4 ,-,14.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/16 21:00,,25.2 ,,24.4 ,0.0 ,2.4 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/16 22:00,,25.2 ,,24.4 ,0.0 ,2.4 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/16 23:00,,25.2 ,,24.4 ,0.0 ,2.4 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/17 0:00,,25.2 ,,24.4 ,0.0 ,2.4 ,-,14.2 ,ND,1.3E-01,ND,1.3E-01,
2021/12/17 1:00,,25.2 ,,24.4 ,0.0 ,2.4 ,-,14.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/17 2:00,,25.1 ,,24.4 ,0.0 ,2.4 ,-,14.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/17 3:00,,25.2 ,,24.4 ,0.0 ,2.4 ,-,14.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/17 4:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,14.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/17 5:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,14.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/17 6:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,14.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/17 7:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,14.5 ,ND,1.3E-01,ND,1.3E-01,
2021/12/17 8:00,,25.2 ,,24.5 ,0.0 ,2.4 ,-,14.5 ,ND,1.3E-01,ND,1.3E-01,
2021/12/17 9:00,,25.2 ,,24.6 ,0.0 ,2.4 ,-,14.5 ,ND,1.3E-01,ND,1.3E-01,
2021/12/17 10:00,,25.2 ,,24.6 ,0.0 ,2.4 ,-,14.6 ,ND,1.3E-01,-,-,
2021/12/17 11:00,,25.2 ,,24.6 ,0.0 ,2.4 ,-,14.6 ,ND,1.3E-01,-,-,
2021/12/17 12:00,,25.2 ,,24.6 ,0.0 ,2.4 ,-,14.6 ,ND,1.3E-01,-,-,
2021/12/17 13:00,,25.1 ,,24.5 ,0.0 ,2.4 ,-,14.7 ,ND,1.3E-01,-,-,
2021/12/17 14:00,,25.1 ,,24.5 ,0.0 ,2.4 ,-,14.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/17 15:00,,25.1 ,,24.5 ,0.0 ,2.4 ,-,14.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/17 16:00,,25.1 ,,24.6 ,0.0 ,2.4 ,-,14.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/17 17:00,,25.1 ,,24.6 ,0.0 ,2.4 ,-,14.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/17 18:00,,25.1 ,,24.6 ,0.0 ,2.4 ,-,14.9 ,ND,1.3E-01,ND,1.3E-01,
2021/12/17 19:00,,25.1 ,,24.7 ,0.0 ,2.4 ,-,15.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/17 20:00,,25.2 ,,24.7 ,0.0 ,2.4 ,-,15.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/17 21:00,,25.1 ,,24.7 ,0.0 ,2.4 ,-,14.9 ,ND,1.3E-01,ND,1.3E-01,
2021/12/17 22:00,,25.2 ,,24.7 ,0.0 ,2.4 ,-,15.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/17 23:00,,25.1 ,,24.7 ,0.0 ,2.4 ,-,15.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/18 0:00,,25.1 ,,24.7 ,0.0 ,2.4 ,-,15.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/18 1:00,,25.2 ,,24.7 ,0.0 ,2.4 ,-,15.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/18 2:00,,25.2 ,,24.7 ,0.0 ,2.4 ,-,15.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/18 3:00,,25.1 ,,24.7 ,0.0 ,2.4 ,-,14.9 ,ND,1.3E-01,ND,1.3E-01,
2021/12/18 4:00,,25.1 ,,24.8 ,0.0 ,2.4 ,-,14.9 ,ND,1.3E-01,ND,1.3E-01,
2021/12/18 5:00,,25.2 ,,24.8 ,0.0 ,2.4 ,-,14.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/18 6:00,,25.1 ,,24.8 ,0.0 ,2.4 ,-,14.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/18 7:00,,25.2 ,,24.8 ,0.0 ,2.4 ,-,14.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/18 8:00,,25.2 ,,24.8 ,0.0 ,2.4 ,-,14.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/18 9:00,,25.2 ,,24.8 ,0.0 ,2.4 ,-,14.7 ,ND,1.3E-01,ND,1.3E-01,
2021/12/18 10:00,,25.1 ,,24.8 ,0.0 ,2.4 ,-,14.7 ,ND,1.3E-01,ND,1.3E-01,
2021/12/18 11:00,,25.2 ,,24.8 ,0.0 ,2.4 ,-,14.7 ,ND,1.3E-01,ND,1.3E-01,
2021/12/18 12:00,,25.2 ,,24.8 ,0.0 ,2.4 ,-,14.7 ,ND,1.3E-01,ND,1.3E-01,
2021/12/18 13:00,,25.2 ,,24.7 ,0.0 ,2.2 ,-,14.7 ,ND,1.3E-01,ND,1.3E-01,
2021/12/18 14:00,,25.2 ,,24.7 ,0.0 ,2.5 ,-,14.7 ,ND,1.3E-01,ND,1.3E-01,
2021/12/18 15:00,,25.2 ,,24.7 ,0.0 ,2.5 ,-,14.7 ,ND,1.3E-01,ND,1.3E-01,
2021/12/18 16:00,,25.1 ,,24.7 ,0.0 ,2.5 ,-,14.7 ,ND,1.3E-01,ND,1.3E-01,
2021/12/18 17:00,,25.1 ,,24.7 ,0.0 ,2.5 ,-,14.6 ,ND,1.3E-01,ND,1.3E-01,
2021/12/18 18:00,,25.1 ,,24.7 ,0.0 ,2.5 ,-,14.6 ,ND,1.3E-01,ND,1.3E-01,
2021/12/18 19:00,,25.2 ,,24.7 ,0.0 ,2.5 ,-,14.6 ,ND,1.3E-01,ND,1.3E-01,
2021/12/18 20:00,,25.1 ,,24.7 ,0.0 ,2.5 ,-,14.6 ,ND,1.3E-01,ND,1.3E-01,
2021/12/18 21:00,,25.1 ,,24.7 ,0.0 ,2.5 ,-,14.5 ,ND,1.3E-01,ND,1.3E-01,
2021/12/18 22:00,,25.1 ,,24.7 ,0.0 ,2.5 ,-,14.6 ,ND,1.3E-01,ND,1.3E-01,
2021/12/18 23:00,,25.1 ,,24.7 ,0.0 ,2.5 ,-,14.5 ,ND,1.3E-01,ND,1.3E-01,
2021/12/19 0:00,,25.1 ,,24.7 ,0.0 ,2.4 ,-,14.5 ,ND,1.3E-01,ND,1.3E-01,
2021/12/19 1:00,,25.1 ,,24.7 ,0.0 ,2.4 ,-,14.5 ,ND,1.3E-01,ND,1.3E-01,
2021/12/19 2:00,,25.1 ,,24.7 ,0.0 ,2.4 ,-,14.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/19 3:00,,25.1 ,,24.8 ,0.0 ,2.4 ,-,14.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/19 4:00,,25.1 ,,24.7 ,0.0 ,2.4 ,-,14.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/19 5:00,,25.1 ,,24.8 ,0.0 ,2.4 ,-,14.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/19 6:00,,25.1 ,,24.8 ,0.0 ,2.4 ,-,14.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/19 7:00,,25.1 ,,24.8 ,0.0 ,2.4 ,-,14.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/19 8:00,,25.1 ,,24.8 ,0.0 ,2.4 ,-,14.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/19 9:00,,25.1 ,,24.8 ,0.0 ,2.4 ,-,14.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/19 10:00,,25.1 ,,24.7 ,0.0 ,2.4 ,-,14.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/19 11:00,,25.1 ,,24.7 ,0.0 ,2.4 ,-,14.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/19 12:00,,25.1 ,,24.8 ,0.0 ,2.5 ,-,14.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/19 13:00,,25.1 ,,24.7 ,0.0 ,2.5 ,-,14.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/19 14:00,,25.1 ,,24.6 ,0.0 ,2.5 ,-,14.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/19 15:00,,25.1 ,,24.6 ,0.0 ,2.5 ,-,14.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/19 16:00,,25.1 ,,24.6 ,0.0 ,2.5 ,-,14.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/19 17:00,,25.1 ,,24.6 ,0.0 ,2.5 ,-,14.2 ,ND,1.3E-01,ND,1.3E-01,
2021/12/19 18:00,,25.1 ,,24.6 ,0.0 ,2.5 ,-,14.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/19 19:00,,25.1 ,,24.6 ,0.0 ,2.5 ,-,14.2 ,ND,1.3E-01,ND,1.3E-01,
2021/12/19 20:00,,25.1 ,,24.6 ,0.0 ,2.5 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/19 21:00,,25.1 ,,24.6 ,0.0 ,2.5 ,-,14.2 ,ND,1.3E-01,ND,1.3E-01,
2021/12/19 22:00,,25.1 ,,24.6 ,0.0 ,2.5 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/19 23:00,,25.1 ,,24.6 ,0.0 ,2.5 ,-,14.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/20 0:00,,25.1 ,,24.6 ,0.0 ,2.5 ,-,14.2 ,ND,1.3E-01,ND,1.3E-01,
2021/12/20 1:00,,25.1 ,,24.6 ,0.0 ,2.5 ,-,14.2 ,ND,1.3E-01,ND,1.3E-01,
2021/12/20 2:00,,25.1 ,,24.6 ,0.0 ,2.5 ,-,14.2 ,ND,1.3E-01,ND,1.3E-01,
2021/12/20 3:00,,25.1 ,,24.6 ,0.0 ,2.5 ,-,14.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/20 4:00,,25.1 ,,24.6 ,0.0 ,2.5 ,-,14.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/20 5:00,,25.1 ,,24.6 ,0.0 ,2.5 ,-,14.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/20 6:00,,25.0 ,,24.6 ,0.0 ,2.5 ,-,14.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/20 7:00,,25.0 ,,24.6 ,0.0 ,2.5 ,-,14.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/20 8:00,,25.0 ,,24.6 ,0.0 ,2.5 ,-,14.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/20 9:00,,25.0 ,,24.6 ,0.0 ,2.5 ,-,14.5 ,ND,1.3E-01,ND,1.3E-01,
2021/12/20 10:00,,25.0 ,,24.6 ,0.0 ,2.5 ,-,14.6 ,ND,1.3E-01,ND,1.3E-01,
2021/12/20 11:00,,25.0 ,,24.6 ,0.0 ,2.5 ,-,14.6 ,ND,1.3E-01,ND,1.3E-01,
2021/12/20 12:00,,25.0 ,,24.6 ,0.0 ,2.5 ,-,14.6 ,ND,1.3E-01,ND,1.3E-01,
2021/12/20 13:00,,25.0 ,,24.6 ,0.0 ,2.5 ,-,14.6 ,ND,1.3E-01,ND,1.3E-01,
2021/12/20 14:00,,25.0 ,,24.6 ,0.0 ,2.5 ,-,14.7 ,ND,1.3E-01,ND,1.3E-01,
2021/12/20 15:00,,25.0 ,,24.6 ,0.0 ,2.5 ,-,14.7 ,ND,1.3E-01,ND,1.3E-01,
2021/12/20 16:00,,25.0 ,,24.6 ,0.0 ,2.5 ,-,14.6 ,ND,1.3E-01,ND,1.3E-01,
2021/12/20 17:00,,25.0 ,,24.6 ,0.0 ,2.5 ,-,14.7 ,ND,1.3E-01,ND,1.3E-01,
2021/12/20 18:00,,25.0 ,,24.6 ,0.0 ,2.5 ,-,14.7 ,ND,1.3E-01,ND,1.3E-01,
2021/12/20 19:00,,25.0 ,,24.6 ,0.0 ,2.5 ,-,14.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/20 20:00,,25.0 ,,24.6 ,0.0 ,2.5 ,-,14.8 ,ND,1.3E-01,ND,1.3E-01,
2021/12/20 21:00,,25.0 ,,24.6 ,0.0 ,2.5 ,-,14.9 ,ND,1.3E-01,ND,1.3E-01,
2021/12/20 22:00,,25.0 ,,24.6 ,0.0 ,2.5 ,-,15.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/20 23:00,,25.0 ,,24.6 ,0.0 ,2.5 ,-,15.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/21 0:00,,25.0 ,,24.6 ,0.0 ,2.5 ,-,15.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/21 1:00,,25.0 ,,24.6 ,0.0 ,2.5 ,-,15.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/21 2:00,,25.0 ,,24.6 ,0.0 ,2.5 ,-,15.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/21 3:00,,25.0 ,,24.6 ,0.0 ,2.5 ,-,15.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/21 4:00,,25.0 ,,24.6 ,0.0 ,2.5 ,-,15.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/21 5:00,,25.0 ,,24.6 ,0.0 ,2.5 ,-,15.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/21 6:00,,25.0 ,,24.6 ,0.0 ,2.5 ,-,15.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/21 7:00,,25.0 ,,24.6 ,0.0 ,2.4 ,-,15.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/21 8:00,,25.0 ,,24.7 ,0.0 ,2.4 ,-,15.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/21 9:00,,25.0 ,,24.7 ,0.0 ,2.4 ,-,15.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/21 10:00,,25.0 ,,24.7 ,0.0 ,2.4 ,-,15.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/21 11:00,,25.0 ,,24.7 ,0.0 ,2.4 ,-,15.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/21 12:00,,25.0 ,,24.7 ,0.0 ,2.4 ,-,15.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/21 13:00,,25.0 ,,24.6 ,0.0 ,2.4 ,-,15.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/21 14:00,,25.0 ,,24.6 ,0.0 ,2.4 ,-,15.5 ,ND,1.3E-01,ND,1.3E-01,
2021/12/21 15:00,,24.9 ,,24.7 ,0.0 ,2.4 ,-,15.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/21 16:00,,24.9 ,,24.7 ,1.4 ,2.4 ,-,15.5 ,ND,1.3E-01,ND,1.3E-01,
2021/12/21 17:00,,24.9 ,,24.8 ,0.0 ,2.4 ,-,15.5 ,ND,1.3E-01,ND,1.3E-01,
2021/12/21 18:00,,25.0 ,,24.9 ,0.0 ,2.4 ,-,15.5 ,ND,1.3E-01,ND,1.3E-01,
2021/12/21 19:00,,25.0 ,,25.0 ,0.0 ,2.4 ,-,15.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/21 20:00,,25.0 ,,25.1 ,0.0 ,2.4 ,-,15.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/21 21:00,,25.0 ,,25.1 ,0.0 ,2.4 ,-,15.5 ,ND,1.3E-01,ND,1.3E-01,
2021/12/21 22:00,,25.0 ,,25.1 ,0.0 ,2.4 ,-,15.5 ,ND,1.3E-01,ND,1.3E-01,
2021/12/21 23:00,,25.0 ,,25.2 ,0.0 ,2.4 ,-,15.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/22 0:00,,25.0 ,,25.2 ,0.0 ,2.4 ,-,15.5 ,ND,1.3E-01,ND,1.3E-01,
2021/12/22 1:00,,25.0 ,,25.2 ,0.0 ,2.4 ,-,15.5 ,ND,1.3E-01,ND,1.3E-01,
2021/12/22 2:00,,25.0 ,,25.2 ,0.0 ,2.4 ,-,15.5 ,ND,1.3E-01,ND,1.3E-01,
2021/12/22 3:00,,25.0 ,,25.2 ,0.0 ,2.4 ,-,15.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/22 4:00,,25.0 ,,25.2 ,0.0 ,2.4 ,-,15.5 ,ND,1.3E-01,ND,1.3E-01,
2021/12/22 5:00,,25.0 ,,25.2 ,0.0 ,2.4 ,-,15.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/22 6:00,,25.0 ,,25.2 ,0.0 ,2.4 ,-,15.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/22 7:00,,25.0 ,,25.2 ,0.0 ,2.4 ,-,15.3 ,ND,1.3E-01,ND,1.3E-01,
